Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9667
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.922
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97238
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,1,N Current (Min),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,1,N Current (Max),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,58.88
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,111.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,111.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,138.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,busbar,,N Current (Min),A,144.25
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,busbar,,N Current (Max),A,235.38
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,181.25
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (Min),A,397.5
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (Max),A,518.88
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,458.5
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (Min),A,387.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (Max),A,522.12
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,453.38
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (Min),A,498.62
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (Max),A,651.25
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,563.88
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.5
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.75
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.56
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97275
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96786
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98337
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,6,N Current (Min),A,22.62
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,6,N Current (Max),A,34.75
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,6,N Current (RMS),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,6,L3 Current (Min),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,6,L3 Current (Max),A,42.88
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,6,L2 Current (Min),A,43.38
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,6,L2 Current (Max),A,57.5
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,53.12
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,6,L1 Current (Min),A,37.25
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,6,L1 Current (Max),A,48.12
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,40.25
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.88
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.93
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.38
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96979
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96902
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97528
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,5,N Current (Min),A,16.75
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,5,N Current (Max),A,78.38
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,5,N Current (RMS),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,22.88
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,44.12
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,111.75
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,46.5
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,57.62
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,47.12
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.06
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98914
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97385
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99362
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,41.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (Min),A,53.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (Max),A,135.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (RMS),A,81.12
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,86.25
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,149.88
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,111.75
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,76.38
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,140.62
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,100.12
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,133.25
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,223.25
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,169.75
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.88
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98923
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9942
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99554
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,35.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,48.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (Min),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (Max),A,104.12
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (RMS),A,66.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,103.38
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,193.25
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,146.62
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,87.38
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,182.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,139.5
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,155.25
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,223.62
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,195.88
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.56
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98428
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99698
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98932
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (Min),A,33.88
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (Max),A,81.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (RMS),A,58.38
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,48.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,81.75
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.25
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,86.75
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,144.12
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,115.5
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,66.75
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,104.88
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.62
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.94
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9585
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91797
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98465
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,1,N Current (Min),A,57.88
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,1,N Current (Max),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.62
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.25
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,100.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,113.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,142.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,busbar,,N Current (Min),A,157.75
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,busbar,,N Current (Max),A,254.88
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,206.5
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (Min),A,347.25
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (Max),A,468.38
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,414.5
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (Min),A,385.88
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (Max),A,526.62
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,464.38
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (Min),A,519.62
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (Max),A,648.75
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,583.5
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.37
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.81
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.81
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97223
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96741
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98468
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,6,N Current (Min),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,6,N Current (Max),A,51.62
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,6,N Current (RMS),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,6,L3 Current (Min),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,6,L3 Current (Max),A,42.62
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,6,L2 Current (Min),A,44.62
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,6,L2 Current (Max),A,74.25
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,54.62
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,6,L1 Current (Min),A,38.38
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,6,L1 Current (Max),A,63.25
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,48.25
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.37
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.25
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.5
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96228
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.987
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9664
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,5,N Current (Min),A,17.12
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,5,N Current (Max),A,50.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,5,N Current (RMS),A,29.5
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,22.62
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,46.25
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,27.12
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,75.12
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,51.12
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,60.25
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.12
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98779
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98184
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99197
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,38.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (Min),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (Max),A,98.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (RMS),A,64.5
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,82.25
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,143.12
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,106.38
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,87.25
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,140.38
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,109.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,114.12
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,199.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,156.5
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.25
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98239
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99271
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99509
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,44.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (Min),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (Max),A,114.62
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (RMS),A,68.62
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,84.88
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,173.38
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,129.38
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,70.25
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,169.88
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,126.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,125.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,215.75
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,180.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98825
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99756
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98849
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (Min),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (Max),A,95.25
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (RMS),A,57.38
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,66.12
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,108.5
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.88
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,87.75
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,155.38
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,120.38
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,66.12
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,97.75
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.25
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.81
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.56
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95499
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94894
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98676
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,1,N Current (Min),A,60.88
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,1,N Current (Max),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.25
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.88
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,79.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.38
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,94.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,115.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,135.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,busbar,,N Current (Min),A,150.12
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,busbar,,N Current (Max),A,289.5
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,205.62
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (Min),A,317.25
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (Max),A,500.25
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,393.5
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (Min),A,350.62
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (Max),A,562.25
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,476.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (Min),A,503.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (Max),A,612.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,556.5
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.63
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.63
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.81
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96698
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97949
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98978
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,6,N Current (Min),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,6,N Current (Max),A,55.88
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,6,N Current (RMS),A,43.5
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,6,L3 Current (Min),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,6,L3 Current (Max),A,43.38
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,34.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,6,L2 Current (Min),A,60.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,6,L2 Current (Max),A,83.5
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,68.12
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,6,L1 Current (Min),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,6,L1 Current (Max),A,62.12
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,52.75
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.19
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.75
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.06
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98019
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99365
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96692
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,5,N Current (Min),A,17.25
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,5,N Current (Max),A,53.12
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,5,N Current (RMS),A,26.75
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,54.62
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,90.38
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,52.62
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,50.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98904
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98502
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99442
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,41.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (Min),A,43.75
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (Max),A,117.88
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (RMS),A,66.25
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,86.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,138.12
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,114.12
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,92.88
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,149.62
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,117.38
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,136.75
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,216.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,168.88
