Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98666
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99341
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99057
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (Min),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (Max),A,78.25
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (RMS),A,49.25
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,117.5
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,173.75
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,143.25
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,81.88
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,169.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,132.75
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,115.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,185.25
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,141.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.19
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98975
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99753
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99036
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (Min),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (Max),A,83.25
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (RMS),A,50.12
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,56.88
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,112.12
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.75
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,91.75
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,161.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,115.38
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,69.88
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,116.62
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.12
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97336
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95868
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98315
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,1,N Current (Min),A,51.88
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,1,N Current (Max),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,65.38
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.25
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,104.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,122.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,129.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,busbar,,N Current (Min),A,142.38
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,busbar,,N Current (Max),A,250.5
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,179.38
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (Min),A,374.25
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (Max),A,505.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,431.75
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (Min),A,443.5
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (Max),A,586.62
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,504.25
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (Min),A,478.25
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (Max),A,624.75
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,534.25
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.13
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.75
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.75
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97116
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97552
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.983
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,6,N Current (Min),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,6,N Current (Max),A,51.38
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,6,N Current (RMS),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,6,L3 Current (Min),A,33.88
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,6,L3 Current (Max),A,45.38
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,36.5
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,6,L2 Current (Min),A,46.75
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,6,L2 Current (Max),A,75.75
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,60.12
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,6,L1 Current (Min),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,6,L1 Current (Max),A,52.38
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,41.62
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.62
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.5
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.25
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98376
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99252
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96985
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,5,N Current (Min),A,17.88
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,5,N Current (Max),A,92.12
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,5,N Current (RMS),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,28.25
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,65.12
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.75
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,37.88
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,119.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,57.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,51.5
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.88
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99457
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98621
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99564
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,47.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (Min),A,56.88
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (Max),A,112.12
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (RMS),A,82.25
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,106.12
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,154.5
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,128.5
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,92.5
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,170.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,126.62
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,149.12
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,232.62
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,194.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98239
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98987
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9902
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (Min),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (Max),A,84.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (RMS),A,51.75
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,99.88
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,165.38
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,126.38
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,66.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,149.62
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,99.25
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,104.12
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,179.88
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,136.12
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.06
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.94
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98959
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99683
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99295
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (Min),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (Max),A,75.5
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (RMS),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,63.88
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,120.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,83.12
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,84.88
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,138.5
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,109.88
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,86.5
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,131.25
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,107.88
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95886
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97391
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98315
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,1,N Current (Min),A,46.25
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,1,N Current (Max),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.38
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,104.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,115.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,137.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,busbar,,N Current (Min),A,154.12
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,busbar,,N Current (Max),A,238.88
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,189.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (Min),A,386.62
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (Max),A,495.88
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,433.75
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (Min),A,360.5
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (Max),A,575.12
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,474.88
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (Min),A,518.38
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (Max),A,618.88
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,564.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.63
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.56
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97397
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96674
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98132
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,6,N Current (Min),A,22.88
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,6,N Current (Max),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,6,N Current (RMS),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,6,L3 Current (Min),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,6,L3 Current (Max),A,45.38
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,6,L2 Current (Min),A,43.12
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,6,L2 Current (Max),A,60.12
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,6,L1 Current (Min),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,6,L1 Current (Max),A,52.88
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,42.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.62
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.5
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.25
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98782
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99298
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97058
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,5,N Current (Min),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,5,N Current (Max),A,42.12
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,5,N Current (RMS),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,65.75
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,52.12
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,61.5
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.88
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,33.62
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,57.5
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99338
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98749
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99246
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,32.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,38.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,4,N Current (Min),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,4,N Current (Max),A,84.5
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,4,N Current (RMS),A,56.25
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,96.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,149.75
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,122.5
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,94.38
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,168.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,134.62
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,132.88
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,186.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,156.25
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97974
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98953
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98337
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (Min),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (Max),A,77.75
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (RMS),A,52.62
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,97.75
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,143.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,119.38
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,66.12
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,150.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,101.12
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,88.12
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,159.62
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,112.38
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.88
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98755
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99673
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99344
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (Min),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (Max),A,78.25
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (RMS),A,54.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,53.12
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,121.12
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.62
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,84.38
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,146.75
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,108.38
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,98.25
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,135.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,115.5
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93814
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98709
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97717
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,1,N Current (Min),A,44.25
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,1,N Current (Max),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.5
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.62
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,99.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,115.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,123.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,busbar,,N Current (Min),A,154.12
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,busbar,,N Current (Max),A,228.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,180.25
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (Min),A,358.62
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (Max),A,474.62
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,410.88
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (Min),A,386.75
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (Max),A,583.38
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,476.38
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (Min),A,460.75
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (Max),A,561.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,507.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9696
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97668
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9845
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,6,N Current (Min),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,6,N Current (Max),A,54.38
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,6,N Current (RMS),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,6,L3 Current (Min),A,31.25
