Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,6,L3 Current (Max),A,40.12
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,6,L2 Current (Min),A,43.62
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,6,L2 Current (Max),A,79.25
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,61.12
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,6,L1 Current (Min),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,6,L1 Current (Max),A,55.5
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.94
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.88
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.88
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98431
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9921
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97491
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,5,N Current (Min),A,16.75
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,5,N Current (Max),A,54.38
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,5,N Current (RMS),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,62.25
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,48.62
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,113.75
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.12
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,82.75
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.38
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9902
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98389
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99457
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,41.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,4,N Current (Min),A,40.25
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,4,N Current (Max),A,112.5
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,4,N Current (RMS),A,77.12
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,78.5
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,141.75
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,100.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,89.25
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,152.62
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,117.5
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,122.25
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,203.75
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,167.5
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98331
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99322
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98688
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (Min),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (Max),A,72.5
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (RMS),A,50.62
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,102.62
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,153.88
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,126.25
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,83.38
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,163.25
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,118.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,84.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,159.62
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,116.62
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.19
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98535
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99615
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99374
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (Min),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (Max),A,73.25
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (RMS),A,48.5
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,82.62
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,76.62
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,119.5
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,94.5
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,87.75
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,134.62
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,111.12
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95822
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98801
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97397
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,1,N Current (Min),A,40.88
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,1,N Current (Max),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.5
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.12
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.88
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,93.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,114.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,126.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,busbar,,N Current (Min),A,144.5
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,busbar,,N Current (Max),A,253.12
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,192.38
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (Min),A,333.75
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (Max),A,437.62
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,390.62
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (Min),A,390.5
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (Max),A,543.75
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,472.88
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (Min),A,427.75
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (Max),A,600.25
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,523.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T18:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.87
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.25
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.81
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9743
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97827
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99008
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,6,N Current (Min),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,6,N Current (Max),A,58.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,6,N Current (RMS),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,6,L3 Current (Min),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,6,L3 Current (Max),A,54.75
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,6,L2 Current (Min),A,45.38
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,6,L2 Current (Max),A,89.75
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,62.5
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,6,L1 Current (Min),A,49.62
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,6,L1 Current (Max),A,61.12
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,52.75
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.31
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.5
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.12
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96838
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99121
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97781
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,5,N Current (Min),A,16.38
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,5,N Current (Max),A,37.88
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,5,N Current (RMS),A,22.88
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,23.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,49.38
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,51.62
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,68.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,51.12
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98505
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98297
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99191
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,4,N Current (Min),A,49.12
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,4,N Current (Max),A,100.5
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,4,N Current (RMS),A,65.88
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,62.12
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,121.38
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,90.38
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,95.38
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,137.88
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,115.38
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,108.88
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,194.12
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,146.5
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9827
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99557
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9884
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (Min),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (Max),A,86.5
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (RMS),A,54.75
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,96.75
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,152.75
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,122.25
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,86.75
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,190.38
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,142.12
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,112.88
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,162.38
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,129.38
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99036
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99579
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99451
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (Min),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (Max),A,70.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (RMS),A,47.12
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,58.25
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,87.5
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.5
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,70.25
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,122.5
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.5
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,84.62
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,140.88
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,117.5
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97739
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98578
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98248
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,1,N Current (Min),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,1,N Current (Max),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,74.25
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,65.62
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.88
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,89.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,117.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,131.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,busbar,,N Current (Min),A,178.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,busbar,,N Current (Max),A,260.38
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,213.12
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (Min),A,336.25
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (Max),A,417.88
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,372.62
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (Min),A,413.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (Max),A,558.38
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,485.88
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (Min),A,497.5
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (Max),A,602.25
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,543.75
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.19
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.25
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.81
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9628
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96161
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99115
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,6,N Current (Min),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,6,N Current (Max),A,49.62
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,6,N Current (RMS),A,33.62
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,6,L3 Current (Min),A,24.88
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,6,L3 Current (Max),A,39.38
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,6,L2 Current (Min),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,6,L2 Current (Max),A,66.38
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,50.25
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,6,L1 Current (Min),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,6,L1 Current (Max),A,57.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,48.62
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.63
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.81
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94836
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98297
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97159
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,5,N Current (Min),A,16.25
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,5,N Current (Max),A,88.5
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,5,N Current (RMS),A,29.5
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,22.5
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.75
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,120.38
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,49.75
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,79.62
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.5
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9765
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97989
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99048
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,36.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (Min),A,50.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (Max),A,107.62
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (RMS),A,78.25
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,58.38
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,102.38
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.12
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,84.38
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,129.88
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,104.25
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,124.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,182.62
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,149.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98471
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98514
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98901
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (Min),A,41.25
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (Max),A,86.12
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (RMS),A,58.62
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,105.62
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,168.75
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,135.25
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,68.88
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,115.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,86.62
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,104.75
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,157.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,124.25
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.38
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99112
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99347
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99255
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (Min),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (Max),A,61.88
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (RMS),A,37.88
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,54.12
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,98.38
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.12
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,61.25
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,121.75
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,76.25
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,131.75
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,104.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98425
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97668
