Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98373
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,1,N Current (Min),A,53.12
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,1,N Current (Max),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,43.38
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.88
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.62
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,86.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,96.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,126.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,busbar,,N Current (Min),A,160.5
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,busbar,,N Current (Max),A,283.62
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,201.62
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (Min),A,310.62
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (Max),A,428.38
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,360.38
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (Min),A,353.62
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (Max),A,464.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,397.75
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (Min),A,452.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (Max),A,599.88
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,522.12
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.13
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.19
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.88
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94577
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97421
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98492
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,6,N Current (Min),A,31.5
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,6,N Current (Max),A,59.25
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,6,N Current (RMS),A,44.25
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,6,L3 Current (Min),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,6,L3 Current (Max),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,6,L2 Current (Min),A,52.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,6,L2 Current (Max),A,80.62
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,63.75
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,6,L1 Current (Min),A,32.5
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,6,L1 Current (Max),A,48.38
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.63
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.62
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.12
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98956
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96277
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,5,N Current (Min),A,14.88
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,5,N Current (Max),A,53.5
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,5,N Current (RMS),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,37.88
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,27.25
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,44.5
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,28.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,85.12
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97485
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98245
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99103
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (Min),A,50.5
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (Max),A,114.88
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (RMS),A,76.12
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,62.88
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,98.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.62
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,78.25
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,134.62
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,107.12
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,124.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,193.25
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,151.38
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99063
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98648
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99304
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,41.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (Min),A,46.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (Max),A,123.12
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (RMS),A,78.88
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,122.25
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,215.25
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,171.38
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,65.75
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,124.38
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,90.75
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,124.75
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,177.88
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,145.62
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.75
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99045
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99405
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99319
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (Min),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (Max),A,80.62
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (RMS),A,43.88
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,54.75
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,102.62
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.38
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,66.88
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,114.75
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.75
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,78.75
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,168.38
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,121.25
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97452
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98663
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9863
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,1,N Current (Min),A,64.38
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,1,N Current (Max),A,34.5
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.25
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.75
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,80.88
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.62
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,95.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,101.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,133.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,busbar,,N Current (Min),A,148.12
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,busbar,,N Current (Max),A,267.62
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,197.38
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (Min),A,338.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (Max),A,453.75
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,397.25
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (Min),A,356.38
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (Max),A,483.75
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,421.25
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (Min),A,475.75
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (Max),A,635.62
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,550.5
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.63
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.06
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.12
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95978
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97687
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98328
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,6,N Current (Min),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,6,N Current (Max),A,50.38
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,6,N Current (RMS),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,6,L3 Current (Min),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,6,L3 Current (Max),A,41.75
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,6,L2 Current (Min),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,6,L2 Current (Max),A,74.12
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,60.25
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,6,L1 Current (Min),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,6,L1 Current (Max),A,52.75
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,40.88
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.19
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.06
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.13
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9353
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97903
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97552
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,5,N Current (Min),A,14.75
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,5,N Current (Max),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,5,N Current (RMS),A,23.5
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,17.5
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,27.12
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,70.5
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.12
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,53.25
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95529
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97671
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99164
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (Min),A,54.62
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (Max),A,108.5
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (RMS),A,82.75
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,51.75
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,87.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.75
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,76.25
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,121.88
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,92.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,124.38
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,177.88
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,146.38
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99326
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98361
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99225
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,45.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (Min),A,70.25
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (Max),A,123.12
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (RMS),A,94.75
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,153.62
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,212.62
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,186.88
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,59.5
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,106.62
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.75
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,110.12
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,152.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,129.25
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.06
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99106
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99207
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99487
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (Min),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (Max),A,69.62
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (RMS),A,43.88
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,58.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,132.25
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.38
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,63.75
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,119.25
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.5
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,94.75
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,179.75
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,123.25
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97818
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98981
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98297
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,1,N Current (Min),A,49.12
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,1,N Current (Max),A,29.75
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.62
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,68.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.12
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,96.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,96.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,128.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,busbar,,N Current (Min),A,148.5
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,busbar,,N Current (Max),A,211.12
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,176.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (Min),A,368.25
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (Max),A,449.75
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,402.62
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (Min),A,359.75
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (Max),A,443.75
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,399.25
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (Min),A,459.25
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (Max),A,578.12
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,529.25
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.63
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.44
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96722
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97345
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98502
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,6,N Current (Min),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,6,N Current (Max),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,6,N Current (RMS),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,6,L3 Current (Min),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,6,L3 Current (Max),A,46.5
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,6,L2 Current (Min),A,46.5
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,6,L2 Current (Max),A,62.5
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,54.75
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,6,L1 Current (Min),A,39.62
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,6,L1 Current (Max),A,65.75
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,45.12
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.06
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.19
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.56
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97507
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98679
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98138
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,5,N Current (Min),A,12.88
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,5,N Current (Max),A,82.38
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,5,N Current (RMS),A,28.38
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,18.62
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,49.25
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,115.12
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.75
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,87.62
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,49.38
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97082
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97064
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98474
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (Min),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (Max),A,76.5
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (RMS),A,59.62
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,56.38
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,86.5
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.5
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,70.38
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,114.75
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,90.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,97.62
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,140.62
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,118.75
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
