Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98795
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98572
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98956
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (Min),A,32.5
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (Max),A,114.25
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (RMS),A,61.62
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,86.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,197.5
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,139.12
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,61.5
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,119.75
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.5
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,92.75
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,142.5
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,115.62
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98624
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99286
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9957
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (Min),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (Max),A,84.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (RMS),A,49.62
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,58.38
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,106.62
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.88
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,51.38
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,110.5
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.62
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,93.75
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,166.5
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,123.62
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93646
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98584
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97888
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,1,N Current (Min),A,49.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,1,N Current (Max),A,34.5
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.25
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,65.12
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.75
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,86.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,92.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,121.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,busbar,,N Current (Min),A,145.75
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,busbar,,N Current (Max),A,260.38
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,185.62
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (Min),A,310.25
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (Max),A,415.62
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,358.75
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (Min),A,324.5
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (Max),A,458.5
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,382.38
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (Min),A,436.75
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (Max),A,600.5
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,499.75
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.31
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.75
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.94
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96378
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97443
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99078
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,6,N Current (Min),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,6,N Current (Max),A,50.5
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,6,N Current (RMS),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,6,L3 Current (Min),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,6,L3 Current (Max),A,40.38
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,6,L2 Current (Min),A,51.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,6,L2 Current (Max),A,68.25
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,54.5
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,6,L1 Current (Min),A,48.62
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,6,L1 Current (Max),A,65.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,52.62
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.56
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.56
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.31
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95953
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97845
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9939
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,5,N Current (Min),A,19.62
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,5,N Current (Max),A,66.5
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,5,N Current (RMS),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,46.75
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,113.25
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.12
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,63.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,94.38
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,78.12
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96585
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96573
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98703
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (Min),A,43.5
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (Max),A,99.88
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (RMS),A,67.25
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,50.62
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,104.5
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.75
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,69.25
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,100.75
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,81.5
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,106.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,153.25
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,126.25
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97089
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98703
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99127
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (Min),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (Max),A,76.25
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (RMS),A,47.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,71.5
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,126.88
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,98.5
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,60.38
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,119.62
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.12
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,92.5
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,156.5
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,123.5
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.88
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98563
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99384
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99643
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (Min),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (Max),A,103.5
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (RMS),A,52.5
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,58.62
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,93.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.12
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,71.25
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,121.38
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,93.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,94.75
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,183.5
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,134.12
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97751
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9866
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97833
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,1,N Current (Min),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,1,N Current (Max),A,28.25
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.38
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,59.38
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.12
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.75
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.38
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.62
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,76.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,95.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,137.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,busbar,,N Current (Min),A,177.38
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,busbar,,N Current (Max),A,322.12
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,238.12
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (Min),A,265.88
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (Max),A,367.25
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,319.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (Min),A,343.75
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (Max),A,486.88
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,391.62
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (Min),A,499.12
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (Max),A,634.75
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,564.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T17:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.13
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.5
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.38
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96448
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98065
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98495
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,6,N Current (Min),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,6,N Current (Max),A,47.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,6,N Current (RMS),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,6,L3 Current (Min),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,6,L3 Current (Max),A,51.25
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,6,L2 Current (Min),A,52.5
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,6,L2 Current (Max),A,78.12
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,63.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,6,L1 Current (Min),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,6,L1 Current (Max),A,67.88
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,46.75
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.25
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.31
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94211
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98727
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97028
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,5,N Current (Min),A,15.5
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,5,N Current (Max),A,48.88
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,5,N Current (RMS),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,16.62
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,48.75
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,56.25
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,79.62
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,53.5
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.19
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97485
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97247
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98712
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,4,N Current (Min),A,44.62
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,4,N Current (Max),A,80.12
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,4,N Current (RMS),A,58.38
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,58.62
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,107.75
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,77.62
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,73.62
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,102.25
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,85.12
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,110.88
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,149.88
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,125.75
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.75
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97742
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98599
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99341
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (Min),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (Max),A,92.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (RMS),A,59.75
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,69.88
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,168.88
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,105.12
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,54.25
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,86.75
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.12
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,97.75
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,157.38
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,132.12
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.94
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.31
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98688
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99414
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9957
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (Min),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (Max),A,97.12
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (RMS),A,52.88
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,58.25
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,90.12
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.5
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,61.12
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,118.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,96.38
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,170.25
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,131.12
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99081
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99231
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9877
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,1,N Current (Min),A,51.88
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,1,N Current (Max),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.75
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.75
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,78.5
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.12
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,82.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,94.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,133.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,busbar,,N Current (Min),A,150.88
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,busbar,,N Current (Max),A,305.12
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,220.38
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (Min),A,287.62
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (Max),A,415.5
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,343.12
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (Min),A,349.25
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (Max),A,434.38
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,387.38
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (Min),A,475.88
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (Max),A,638.5
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,548.75
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.75
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.13
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.88
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96484
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96097
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98434
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,6,N Current (Min),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,6,N Current (Max),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,6,N Current (RMS),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,6,L3 Current (Min),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,6,L3 Current (Max),A,45.5
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,34.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,6,L2 Current (Min),A,40.5
