Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,6,L2 Current (Max),A,55.5
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,44.25
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,6,L1 Current (Min),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,6,L1 Current (Max),A,48.12
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,39.88
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.75
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.63
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.56
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95599
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9827
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94336
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,5,N Current (Min),A,17.25
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,5,N Current (Max),A,39.62
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,5,N Current (RMS),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,17.5
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,50.25
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,28.5
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,56.12
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.88
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,23.5
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.12
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98264
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97095
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9888
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,4,N Current (Min),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,4,N Current (Max),A,91.62
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,4,N Current (RMS),A,62.5
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,61.62
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,118.62
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,81.12
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,70.88
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,101.5
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,85.75
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,98.38
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,154.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,131.12
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98581
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98718
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99362
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (Min),A,42.12
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (Max),A,87.38
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (RMS),A,63.12
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,80.25
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,167.5
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,129.62
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,57.38
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,88.12
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.75
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,97.62
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,165.38
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,128.88
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.56
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99063
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99338
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99542
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (Min),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (Max),A,72.88
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (RMS),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,68.62
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,100.62
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,82.75
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,54.38
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,104.12
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,90.75
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,147.12
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,121.38
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97177
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98669
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98419
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,1,N Current (Min),A,62.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,1,N Current (Max),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.88
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.88
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,78.25
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.12
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,91.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,85.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,123.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,busbar,,N Current (Min),A,140.12
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,busbar,,N Current (Max),A,232.5
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,182.25
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (Min),A,307.88
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (Max),A,430.25
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,377.12
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (Min),A,295.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (Max),A,388.75
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,352.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (Min),A,456.25
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (Max),A,556.62
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,505.75
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.75
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.75
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.69
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96243
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97659
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98245
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,6,N Current (Min),A,27.12
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,6,N Current (Max),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,6,N Current (RMS),A,34.12
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,6,L3 Current (Min),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,6,L3 Current (Max),A,41.38
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,6,L2 Current (Min),A,51.5
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,6,L2 Current (Max),A,67.12
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,56.12
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,6,L1 Current (Min),A,37.88
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,6,L1 Current (Max),A,50.62
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,40.62
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.56
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.63
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.81
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9462
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98132
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93362
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,5,N Current (Min),A,14.75
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,5,N Current (Max),A,90.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,5,N Current (RMS),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.12
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,110.62
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97675
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97214
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97629
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,4,N Current (Min),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,4,N Current (Max),A,55.25
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,4,N Current (RMS),A,40.38
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,59.75
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,117.88
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,83.12
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,64.25
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,116.38
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,90.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,76.5
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,122.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,95.12
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98721
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97635
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99356
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (Min),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (Max),A,99.25
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (RMS),A,69.5
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,97.88
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,168.62
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,138.5
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,49.12
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,94.88
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.5
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,96.75
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,152.62
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,123.88
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.13
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98453
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98965
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99448
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (Min),A,32.5
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (Max),A,77.38
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (RMS),A,53.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,52.12
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,96.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.12
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.38
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,102.62
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,91.25
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,152.75
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,115.88
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.31
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90896
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98044
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98831
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,1,N Current (Min),A,68.38
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,1,N Current (Max),A,52.12
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.5
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.62
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,84.25
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.62
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.34
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,85.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,80.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,111.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,busbar,,N Current (Min),A,135.75
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,busbar,,N Current (Max),A,217.88
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,168.25
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (Min),A,295.5
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (Max),A,418.5
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,357.62
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (Min),A,300.62
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (Max),A,411.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,337.12
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (Min),A,404.5
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (Max),A,527.25
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,463.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.81
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.31
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.75
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9697
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97467
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98926
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,6,N Current (Min),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,6,N Current (Max),A,38.5
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,6,N Current (RMS),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,6,L3 Current (Min),A,33.25
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,6,L3 Current (Max),A,58.75
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,6,L2 Current (Min),A,51.5
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,6,L2 Current (Max),A,58.62
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,53.38
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,6,L1 Current (Min),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,6,L1 Current (Max),A,62.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,50.88
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.75
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.87
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.94
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93628
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9762
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93762
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,5,N Current (Min),A,14.38
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,5,N Current (Max),A,48.38
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,5,N Current (RMS),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,17.75
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,59.12
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,17.38
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,38.38
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.13
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97116
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97955
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98334
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,4,N Current (Min),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,4,N Current (Max),A,75.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,4,N Current (RMS),A,50.25
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,50.5
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,90.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.62
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,76.38
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,137.88
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,98.12
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,80.25
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,139.38
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,106.88
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9874
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97031
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98798
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (Min),A,48.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (Max),A,106.12
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (RMS),A,69.38
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,104.38
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,159.12
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,133.25
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,39.38
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,100.88
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.75
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,78.75
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,150.75
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,99.75
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.44
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98737
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99374
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99506
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (Min),A,25.75
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (Max),A,74.62
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (RMS),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,55.88
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,85.25
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.88
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,54.38
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,109.25
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.12
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,94.12
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,139.88
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,116.5
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.38
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93143
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98016
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9823
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
