Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,1,N Current (Min),A,55.62
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,1,N Current (Max),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.38
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.5
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.38
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.12
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.75
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.88
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.59
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.73
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,82.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,84.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,109.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,busbar,,N Current (Min),A,131.5
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,busbar,,N Current (Max),A,204.12
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,160.88
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (Min),A,279.25
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (Max),A,397.5
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,341.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (Min),A,303.62
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (Max),A,395.75
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,348.5
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (Min),A,397.25
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (Max),A,504.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,450.38
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.87
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.25
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.06
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97171
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97351
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98334
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,6,N Current (Min),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,6,N Current (Max),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,6,N Current (RMS),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,6,L3 Current (Min),A,34.38
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,6,L3 Current (Max),A,64.5
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,38.38
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,6,L2 Current (Min),A,41.25
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,6,L2 Current (Max),A,60.75
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,53.38
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,6,L1 Current (Min),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,6,L1 Current (Max),A,55.88
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,40.62
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.69
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.5
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93371
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9761
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93072
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,5,N Current (Min),A,15.12
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,5,N Current (Max),A,92.25
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,5,N Current (RMS),A,26.75
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,17.38
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,22.88
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,106.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,16.12
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9794
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9783
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98294
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,4,N Current (Min),A,28.25
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,4,N Current (Max),A,60.5
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,4,N Current (RMS),A,38.88
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,65.12
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,97.25
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,81.5
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,64.5
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,130.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,92.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,87.25
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,127.12
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,102.25
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94696
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96866
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98685
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (Min),A,26.88
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (Max),A,69.5
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (RMS),A,41.12
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,47.62
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,126.12
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.62
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,84.5
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.75
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,73.25
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,122.38
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.5
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.88
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99048
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98972
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99551
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (Min),A,34.5
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (Max),A,84.5
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (RMS),A,58.75
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,58.5
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,119.75
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,82.75
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,45.5
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,79.25
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.75
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,88.12
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,162.12
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,126.12
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.87
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95181
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97763
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97794
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,1,N Current (Min),A,52.5
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,1,N Current (Max),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.88
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.62
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,74.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,78.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,105.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,busbar,,N Current (Min),A,129.75
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,busbar,,N Current (Max),A,206.12
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,162.25
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (Min),A,269.25
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (Max),A,351.75
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,307.75
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (Min),A,270.75
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (Max),A,386.5
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,322.62
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (Min),A,371.88
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (Max),A,492.62
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,432.12
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.5
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.94
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.56
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97543
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96197
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98288
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,6,N Current (Min),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,6,N Current (Max),A,39.75
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,6,N Current (RMS),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,6,L3 Current (Min),A,34.75
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,6,L3 Current (Max),A,61.12
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,6,L2 Current (Min),A,40.38
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,6,L2 Current (Max),A,56.12
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,45.88
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,6,L1 Current (Min),A,38.38
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,6,L1 Current (Max),A,49.25
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.25
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.25
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.44
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.38
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92761
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97345
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91794
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,5,N Current (Min),A,13.75
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,5,N Current (Max),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,5,N Current (RMS),A,18.12
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,16.88
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,48.5
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97797
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97861
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96802
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (Min),A,30.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (Max),A,52.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (RMS),A,36.5
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,65.25
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,106.12
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,81.5
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,69.38
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,110.75
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,93.25
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,69.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,101.38
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,82.12
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.5
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92203
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98111
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97205
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (Min),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (Max),A,65.38
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (RMS),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,45.5
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,87.25
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,41.38
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,111.62
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.25
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,52.75
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,97.38
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.38
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.19
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.5
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98849
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99026
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9949
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (Min),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (Max),A,74.88
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (RMS),A,47.25
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,61.5
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,99.38
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.38
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,49.12
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,86.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.88
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,82.88
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,145.88
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,114.5
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.94
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95651
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97656
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9743
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,1,N Current (Min),A,62.88
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,1,N Current (Max),A,34.75
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,79.25
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.62
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,69.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,79.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,91.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,busbar,,N Current (Min),A,123.5
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,busbar,,N Current (Max),A,214.12
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,145.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (Min),A,254.25
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (Max),A,363.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (Min),A,273.12
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (Max),A,376.5
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,325.62
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (Min),A,326.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (Max),A,423.25
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,378.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T16:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.5
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.5
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,4.94
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96564
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97427
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9827
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,6,N Current (Min),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,6,N Current (Max),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,6,N Current (RMS),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,6,L3 Current (Min),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,6,L3 Current (Max),A,61.25
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,6,L2 Current (Min),A,51.88
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,6,L2 Current (Max),A,60.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,54.25
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,6,L1 Current (Min),A,37.25
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,6,L1 Current (Max),A,50.25
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,39.88
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.75
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.37
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.19
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92309
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95758
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92386
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,5,N Current (Min),A,14.25
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,5,N Current (Max),A,88.38
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,5,N Current (RMS),A,22.5
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,97.75
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,16.25
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,52.62
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98486
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9744
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97601
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (Min),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (Max),A,60.88
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (RMS),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,79.5
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,108.5
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,88.38
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,63.25
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,115.62
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,83.12
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,79.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,128.88
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,94.5
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.5
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.5
