Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96371
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98367
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96167
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (Min),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (Max),A,71.75
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (RMS),A,45.88
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,56.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,102.88
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,47.62
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,121.62
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.38
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,79.75
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.25
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.31
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98459
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9895
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99344
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (Min),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (Max),A,69.88
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (RMS),A,40.62
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,54.12
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,87.5
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,47.62
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,86.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,69.12
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,134.62
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,103.12
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95166
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97711
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98752
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,1,N Current (Min),A,80.5
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,1,N Current (Max),A,54.38
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.38
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,53.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,98.38
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.38
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,73.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,82.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,95.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,busbar,,N Current (Min),A,124.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,busbar,,N Current (Max),A,202.12
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,143.88
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (Min),A,268.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (Max),A,344.62
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,305.88
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (Min),A,274.5
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (Max),A,412.75
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,337.75
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (Min),A,341.25
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (Max),A,453.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,391.88
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.94
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.75
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96851
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97699
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98276
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,6,N Current (Min),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,6,N Current (Max),A,43.75
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,6,N Current (RMS),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,6,L3 Current (Min),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,6,L3 Current (Max),A,44.62
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,6,L2 Current (Min),A,52.12
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,6,L2 Current (Max),A,68.12
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,57.25
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,6,L1 Current (Min),A,36.25
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,6,L1 Current (Max),A,47.88
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,39.75
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.13
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.19
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.81
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94989
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97848
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93841
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,5,N Current (Min),A,12.38
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,5,N Current (Max),A,47.88
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,5,N Current (RMS),A,19.5
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,20.75
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,44.62
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.12
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,21.62
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,43.12
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.25
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,16.88
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98929
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96316
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98444
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (Min),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (Max),A,74.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (RMS),A,47.38
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,79.62
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,120.12
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,100.12
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,57.38
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,89.75
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.75
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,85.12
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,125.38
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,102.38
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91473
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95386
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96652
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (Min),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (Max),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (RMS),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,84.62
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.62
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.5
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,62.75
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.62
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,84.75
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.25
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98669
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99023
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.996
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (Min),A,28.38
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (Max),A,71.25
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (RMS),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,47.12
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,77.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.12
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,46.12
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,88.38
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,91.38
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,143.12
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,115.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.69
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9498
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97937
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98224
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,1,N Current (Min),A,65.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,1,N Current (Max),A,43.12
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.38
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.25
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,79.88
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.75
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,72.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,72.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,98.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,busbar,,N Current (Min),A,132.25
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,busbar,,N Current (Max),A,194.38
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,153.25
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (Min),A,266.88
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (Max),A,332.88
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,300.75
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (Min),A,255.75
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (Max),A,351.62
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,297.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (Min),A,369.5
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (Max),A,450.88
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,402.25
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.25
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.75
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.56
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97696
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96701
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98938
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,6,N Current (Min),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,6,N Current (Max),A,43.38
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,6,N Current (RMS),A,28.5
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,6,L3 Current (Min),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,6,L3 Current (Max),A,48.75
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,6,L2 Current (Min),A,41.75
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,6,L2 Current (Max),A,62.38
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,49.75
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,6,L1 Current (Min),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,6,L1 Current (Max),A,70.75
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,49.75
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.82
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,19.56
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.81
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96555
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95959
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91937
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,5,N Current (Min),A,14.62
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,5,N Current (Max),A,89.75
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,5,N Current (RMS),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,50.62
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,100.75
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.25
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.62
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.63
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97821
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94922
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97192
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,4,N Current (Min),A,32.5
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,4,N Current (Max),A,70.38
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,4,N Current (RMS),A,47.88
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,74.25
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,120.25
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,90.88
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,53.12
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,97.25
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.12
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,69.75
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,126.25
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,91.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.38
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91672
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97501
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9805
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (Min),A,22.5
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (Max),A,51.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (RMS),A,34.5
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,46.25
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,75.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,76.62
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.38
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,58.62
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,103.25
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.75
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9841
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98804
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99216
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (Min),A,19.38
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (Max),A,64.75
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (RMS),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,73.38
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.12
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,42.88
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,77.5
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.25
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,66.88
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,118.62
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.5
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.88
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95001
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97214
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98462
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,1,N Current (Min),A,62.38
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,1,N Current (Max),A,49.25
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,64.25
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,78.5
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.88
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,69.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,68.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,96.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,busbar,,N Current (Min),A,118.12
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,busbar,,N Current (Max),A,195.25
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,152.5
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (Min),A,262.38
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (Max),A,324.25
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.62
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (Min),A,248.62
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (Max),A,370.5
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (Min),A,350.75
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (Max),A,446.12
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,396.12
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.12
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.5
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97201
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98044
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98828
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,6,N Current (Min),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,6,N Current (Max),A,54.12
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,6,N Current (RMS),A,33.25
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,6,L3 Current (Min),A,33.25
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,6,L3 Current (Max),A,55.62
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,6,L2 Current (Min),A,53.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,6,L2 Current (Max),A,72.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,58.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,6,L1 Current (Min),A,37.88
