Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,6,L1 Current (Max),A,61.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,50.25
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.87
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.12
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.13
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9635
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98254
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92932
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,5,N Current (Min),A,14.88
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,5,N Current (Max),A,33.25
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,5,N Current (RMS),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,45.12
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,17.12
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.62
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.75
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.69
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.87
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97379
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94998
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95779
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,4,N Current (Min),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,4,N Current (Max),A,57.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,4,N Current (RMS),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,69.5
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,100.88
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,81.25
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,53.62
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,73.5
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.75
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,65.5
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,100.75
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.5
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.38
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92926
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98502
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97821
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (Min),A,21.62
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (Max),A,49.12
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (RMS),A,29.75
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,46.88
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,75.62
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.38
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,43.88
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,91.62
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.62
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,55.5
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,84.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.38
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98648
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99081
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99329
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (Min),A,19.38
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (Max),A,70.75
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (RMS),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,59.25
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,80.88
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.88
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,43.88
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,78.12
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,61.12
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,126.88
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,92.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.56
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95773
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9761
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98486
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,1,N Current (Min),A,81.12
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,1,N Current (Max),A,52.12
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,53.38
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,101.25
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.75
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,68.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,70.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,90.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,busbar,,N Current (Min),A,116.5
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,busbar,,N Current (Max),A,187.75
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,135.75
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (Min),A,260.88
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (Max),A,314.62
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (Min),A,255.38
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (Max),A,345.5
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.62
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (Min),A,331.75
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (Max),A,426.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,371.5
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.19
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97183
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9819
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98242
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,6,N Current (Min),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,6,N Current (Max),A,54.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,6,N Current (RMS),A,39.88
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,6,L3 Current (Min),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,6,L3 Current (Max),A,43.38
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,6,L2 Current (Min),A,52.38
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,6,L2 Current (Max),A,79.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,65.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,6,L1 Current (Min),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,6,L1 Current (Max),A,48.88
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.88
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.56
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.69
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97052
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.974
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95645
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,5,N Current (Min),A,16.5
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,5,N Current (Max),A,101.62
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,5,N Current (RMS),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,60.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.38
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,18.88
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,114.38
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,38.25
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.87
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97327
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9707
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97504
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,4,N Current (Min),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,4,N Current (Max),A,59.25
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,4,N Current (RMS),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,58.12
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,98.75
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.75
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,56.75
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,90.12
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,76.12
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,121.88
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,92.62
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.81
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95624
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98724
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97699
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (Min),A,24.62
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (Max),A,63.62
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (RMS),A,40.25
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,51.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,86.25
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.12
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,39.62
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,109.12
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.38
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,56.75
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,93.25
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.38
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.5
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98734
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98938
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9946
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (Min),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (Max),A,61.12
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (RMS),A,43.5
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,61.12
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,89.5
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.38
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.75
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,87.25
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.25
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,83.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,123.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,105.25
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.06
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9523
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96957
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98065
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,1,N Current (Min),A,67.38
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,1,N Current (Max),A,41.88
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,84.62
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.62
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,71.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,82.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,94.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,busbar,,N Current (Min),A,120.5
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,busbar,,N Current (Max),A,191.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,138.88
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (Min),A,266.25
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (Max),A,333.75
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.38
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (Min),A,279.25
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (Max),A,420.75
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,337.12
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (Min),A,349.38
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (Max),A,450.5
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,388.12
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.25
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.25
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.94
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96963
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96725
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98514
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,6,N Current (Min),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,6,N Current (Max),A,49.25
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,6,N Current (RMS),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,6,L3 Current (Min),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,6,L3 Current (Max),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,6,L2 Current (Min),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,6,L2 Current (Max),A,78.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,49.12
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,6,L1 Current (Min),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,6,L1 Current (Max),A,48.12
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,40.62
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.81
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.19
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97293
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98389
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96622
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,5,N Current (Min),A,13.38
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,5,N Current (Max),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,5,N Current (RMS),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,60.25
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.88
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,22.88
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.44
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.94
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96033
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95377
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98132
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (Min),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (Max),A,68.88
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (RMS),A,41.88
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,56.75
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,96.25
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.5
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,56.62
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,80.38
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,75.12
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,124.75
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,92.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.13
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95813
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95993
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9617
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (Min),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (Max),A,60.12
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (RMS),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,50.62
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,107.12
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.12
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,65.88
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,50.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,111.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.25
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.69
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99011
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98798
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99506
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (Min),A,21.62
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (Max),A,68.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (RMS),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,58.25
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,94.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.5
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.75
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,74.12
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.12
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,85.12
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,127.12
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,105.12
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.56
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95019
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97565
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98804
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,1,N Current (Min),A,78.38
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,1,N Current (Max),A,53.38
