Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.75
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,66.12
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,97.62
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,74.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,63.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,99.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,busbar,,N Current (Min),A,121.62
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,busbar,,N Current (Max),A,213.62
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,163.62
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (Min),A,251.25
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (Max),A,347.38
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,309.12
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (Min),A,239.75
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (Max),A,310.12
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.62
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (Min),A,368.62
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (Max),A,459.38
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,406.88
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T15:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.13
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.75
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.25
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96109
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98499
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98492
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,6,N Current (Min),A,28.25
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,6,N Current (Max),A,51.62
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,6,N Current (RMS),A,40.88
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,6,L3 Current (Min),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,6,L3 Current (Max),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,32.5
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,6,L2 Current (Min),A,54.12
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,6,L2 Current (Max),A,76.38
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,65.12
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,6,L1 Current (Min),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,6,L1 Current (Max),A,56.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,42.12
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.63
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.38
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.12
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98544
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97201
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96762
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,5,N Current (Min),A,11.62
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,5,N Current (Max),A,82.62
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,5,N Current (RMS),A,16.12
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,18.25
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,99.88
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,50.75
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.13
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96854
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97067
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97037
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (Min),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (Max),A,57.75
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (RMS),A,37.88
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,67.12
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,120.25
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,80.75
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,58.38
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,89.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.38
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,68.12
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,111.88
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,86.75
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.63
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95807
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95636
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94897
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (Min),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (Max),A,56.75
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (RMS),A,34.25
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,50.5
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,80.25
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.88
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,52.5
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.38
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,46.12
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,91.88
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.38
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.81
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99023
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98886
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99445
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (Min),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (Max),A,56.88
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (RMS),A,39.75
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,52.88
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,100.38
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.62
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,78.25
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,73.25
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,119.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,98.25
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.75
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93646
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97351
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98154
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,1,N Current (Min),A,63.88
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,1,N Current (Max),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.25
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.38
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,82.5
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.25
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,72.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,72.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,92.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,busbar,,N Current (Min),A,108.38
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,busbar,,N Current (Max),A,199.75
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,136.75
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (Min),A,268.88
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (Max),A,346.38
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,297.75
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (Min),A,249.75
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (Max),A,358.75
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,298.62
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (Min),A,330.25
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (Max),A,458.88
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,380.25
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.37
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.94
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.44
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96158
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97116
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99203
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,6,N Current (Min),A,26.75
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,6,N Current (Max),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,6,N Current (RMS),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,6,L3 Current (Min),A,27.12
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,6,L3 Current (Max),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,6,L2 Current (Min),A,43.62
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,6,L2 Current (Max),A,75.88
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,51.62
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,6,L1 Current (Min),A,48.75
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,6,L1 Current (Max),A,62.5
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,52.38
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.13
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.88
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.31
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98355
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9855
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9588
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,5,N Current (Min),A,12.38
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,5,N Current (Max),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,5,N Current (RMS),A,17.5
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,14.12
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,39.38
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,55.12
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.75
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97662
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9621
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96066
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (Min),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (Max),A,54.88
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (RMS),A,41.75
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,77.88
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,105.5
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,88.62
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,90.62
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.12
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,64.38
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,105.25
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,79.38
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.19
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.87
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94852
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95901
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97711
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (Min),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (Max),A,67.5
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (RMS),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,48.12
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,81.12
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.75
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,70.62
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.88
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,56.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,116.88
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.62
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.62
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98441
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98813
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99393
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (Min),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (Max),A,71.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (RMS),A,38.88
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,51.75
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,79.75
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.75
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,45.12
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,77.88
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.12
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,78.25
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,124.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,97.38
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.75
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94519
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9632
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98251
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,1,N Current (Min),A,68.38
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,1,N Current (Max),A,48.25
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.38
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,84.88
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,69.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,66.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,99.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,busbar,,N Current (Min),A,127.5
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,busbar,,N Current (Max),A,212.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,164.38
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (Min),A,253.88
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (Max),A,310.75
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.88
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (Min),A,242.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (Max),A,307.12
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.12
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (Min),A,354.38
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (Max),A,460.62
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,407.12
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.19
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.12
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96326
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.974
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98685
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,6,N Current (Min),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,6,N Current (Max),A,50.38
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,6,N Current (RMS),A,34.5
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,6,L3 Current (Min),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,6,L3 Current (Max),A,43.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,6,L2 Current (Min),A,41.75
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,6,L2 Current (Max),A,72.5
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,55.62
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,6,L1 Current (Min),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,6,L1 Current (Max),A,52.12
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,41.38
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.37
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.81
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96863
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96869
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94302
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,5,N Current (Min),A,12.12
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,5,N Current (Max),A,83.75
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,5,N Current (RMS),A,18.62
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,12.25
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,17.88
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,104.38
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9718
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96753
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96808
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (Min),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (Max),A,75.38
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (RMS),A,45.25
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,68.5
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,130.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,93.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,51.75
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,91.5
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.12
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,70.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,121.5
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,85.62
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.87
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
