Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96143
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93933
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97498
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (Min),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (Max),A,71.75
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (RMS),A,45.12
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,56.62
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,78.75
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,51.88
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,50.5
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,110.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.88
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98236
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99042
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99509
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (Min),A,18.62
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (Max),A,58.25
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (RMS),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,72.75
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,47.88
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,82.62
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.88
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,74.5
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,125.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,100.75
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.07
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96289
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97205
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9751
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,1,N Current (Min),A,53.38
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,1,N Current (Max),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.88
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.75
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,74.38
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.75
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,69.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,68.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,94.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,busbar,,N Current (Min),A,118.12
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,busbar,,N Current (Max),A,202.25
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,147.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (Min),A,251.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (Max),A,336.38
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.88
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (Min),A,244.5
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (Max),A,363.75
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.88
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (Min),A,317.5
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (Max),A,443.12
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,388.88
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.69
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.19
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.06
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96069
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97562
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9877
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,6,N Current (Min),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,6,N Current (Max),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,6,N Current (RMS),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,6,L3 Current (Min),A,24.12
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,6,L3 Current (Max),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,6,L2 Current (Min),A,47.25
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,6,L2 Current (Max),A,72.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,57.88
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,6,L1 Current (Min),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,6,L1 Current (Max),A,46.62
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.37
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.5
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96374
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97992
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93686
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,5,N Current (Min),A,11.5
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,5,N Current (Max),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,5,N Current (RMS),A,13.62
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,17.5
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.88
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96701
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94534
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96948
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (Min),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (Max),A,70.62
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (RMS),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,66.38
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,120.25
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,80.5
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,44.12
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,94.25
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.75
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,64.12
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,120.62
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,79.62
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.25
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97409
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97714
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97427
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (Min),A,23.88
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (Max),A,55.38
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (RMS),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,56.38
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,88.12
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.88
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,41.38
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,79.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.88
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,54.38
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,107.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.5
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97501
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99094
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99619
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (Min),A,20.75
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (Max),A,116.38
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (RMS),A,60.5
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.75
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.12
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.12
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,91.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.88
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,66.88
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,167.88
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,114.38
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94867
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95166
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98291
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,1,N Current (Min),A,75.38
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,1,N Current (Max),A,51.5
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.12
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.25
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.62
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,91.75
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,65.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,67.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,97.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,busbar,,N Current (Min),A,118.88
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,busbar,,N Current (Max),A,239.62
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,160.25
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (Min),A,231.25
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (Max),A,323.12
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.62
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (Min),A,245.38
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (Max),A,311.88
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.5
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (Min),A,339.75
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (Max),A,484.62
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,401.38
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.75
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.69
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95242
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96683
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9866
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,6,N Current (Min),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,6,N Current (Max),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,6,N Current (RMS),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,6,L3 Current (Min),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,6,L3 Current (Max),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,6,L2 Current (Min),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,6,L2 Current (Max),A,56.38
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,47.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,6,L1 Current (Min),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,6,L1 Current (Max),A,52.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,40.88
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.19
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.12
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.75
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93335
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96802
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93002
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,5,N Current (Min),A,11.75
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,5,N Current (Max),A,86.62
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,5,N Current (RMS),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,13.25
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.25
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,19.62
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,101.38
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.88
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.56
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96124
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95776
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97824
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,4,N Current (Min),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,4,N Current (Max),A,81.38
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,4,N Current (RMS),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,62.25
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,92.5
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.88
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,53.12
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,75.5
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.62
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,64.25
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,138.25
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,92.5
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.56
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95377
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98553
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97156
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (Min),A,21.62
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (Max),A,48.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (RMS),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,50.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,76.38
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.38
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.88
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,93.62
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.38
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,98.12
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.12
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.19
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97742
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99216
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99484
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (Min),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (Max),A,67.75
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (RMS),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,40.62
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.12
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,52.25
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,87.5
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.88
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,65.88
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,120.12
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.62
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.69
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93616
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95938
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98676
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,1,N Current (Min),A,87.88
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,1,N Current (Max),A,58.25
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.5
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.62
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,105.25
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,72.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,97.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,busbar,,N Current (Min),A,122.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,busbar,,N Current (Max),A,252.25
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,166.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (Min),A,222.75
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (Max),A,264.75
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.38
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (Min),A,258.38
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (Max),A,372.25
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,296.12
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (Min),A,326.62
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (Max),A,498.75
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,400.12
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.31
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.44
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.62
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9667
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98041
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98984
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,6,N Current (Min),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,6,N Current (Max),A,49.25
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,6,N Current (RMS),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,6,L3 Current (Min),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,6,L3 Current (Max),A,42.62
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,6,L2 Current (Min),A,52.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,6,L2 Current (Max),A,80.75
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,59.62
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,6,L1 Current (Min),A,39.75
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,6,L1 Current (Max),A,64.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,49.62
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
