Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.94
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.19
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.06
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93725
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97229
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95383
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,5,N Current (Min),A,11.88
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,5,N Current (Max),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,5,N Current (RMS),A,15.38
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,14.25
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.88
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,44.25
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.44
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97122
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96197
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96515
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,4,N Current (Min),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,4,N Current (Max),A,53.38
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,4,N Current (RMS),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,68.38
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,106.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,83.62
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,53.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,85.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.5
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,59.5
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,91.88
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.5
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.38
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.12
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.44
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94998
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99219
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97833
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (Min),A,20.12
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (Max),A,68.12
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (RMS),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,56.25
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,84.62
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.25
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,51.62
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,131.88
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,88.5
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,64.12
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,119.62
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.06
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98712
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9938
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99628
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (Min),A,16.75
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (Max),A,73.62
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (RMS),A,38.5
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,48.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,95.12
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.5
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,60.5
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,100.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.75
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,81.88
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,138.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,108.5
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93655
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96298
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97775
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,1,N Current (Min),A,55.5
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,1,N Current (Max),A,39.38
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.25
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.88
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.75
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,66.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,82.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,96.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,busbar,,N Current (Min),A,117.5
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,busbar,,N Current (Max),A,202.25
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,140.38
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (Min),A,233.12
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (Max),A,329.38
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.75
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (Min),A,289.25
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (Max),A,400.75
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,337.38
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (Min),A,358.88
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (Max),A,455.25
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,395.88
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T14:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.69
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.38
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.88
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96582
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9783
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98926
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,6,N Current (Min),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,6,N Current (Max),A,40.25
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,6,N Current (RMS),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,6,L3 Current (Min),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,6,L3 Current (Max),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,34.75
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,6,L2 Current (Min),A,53.62
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,6,L2 Current (Max),A,62.88
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,56.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,6,L1 Current (Min),A,40.12
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,6,L1 Current (Max),A,65.75
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,49.75
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.87
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.81
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.44
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91482
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9512
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93359
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,5,N Current (Min),A,12.25
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,5,N Current (Max),A,29.75
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,5,N Current (RMS),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.5
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,44.12
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.44
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95047
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95947
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96625
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,4,N Current (Min),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,4,N Current (Max),A,48.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,4,N Current (RMS),A,35.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,52.38
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,89.88
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.62
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,53.62
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,78.38
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.25
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,59.12
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,89.75
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.38
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.44
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96228
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9874
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98132
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (Min),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (Max),A,45.88
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (RMS),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,60.38
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,100.25
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,47.25
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,87.38
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,64.62
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,90.12
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.25
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.81
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97998
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99304
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99579
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (Min),A,17.62
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (Max),A,71.62
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (RMS),A,47.62
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,83.62
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.62
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,57.88
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,97.12
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,85.25
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,124.88
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,107.62
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.25
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96628
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96512
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97879
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,1,N Current (Min),A,53.5
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,1,N Current (Max),A,40.62
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.25
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,75.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,75.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,93.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,busbar,,N Current (Min),A,115.38
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,busbar,,N Current (Max),A,173.62
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,144.25
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (Min),A,224.62
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (Max),A,315.75
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.12
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (Min),A,274.62
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (Max),A,360.75
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.12
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (Min),A,349.12
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (Max),A,415.38
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,382.5
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.75
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.44
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.56
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96493
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9798
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98602
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,6,N Current (Min),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,6,N Current (Max),A,51.62
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,6,N Current (RMS),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,6,L3 Current (Min),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,6,L3 Current (Max),A,40.38
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,6,L2 Current (Min),A,54.75
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,6,L2 Current (Max),A,76.75
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,59.38
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,6,L1 Current (Min),A,37.88
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,6,L1 Current (Max),A,50.75
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,40.75
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.19
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,17.13
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.19
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87497
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97134
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95807
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,5,N Current (Min),A,11.88
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,5,N Current (Max),A,77.25
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,5,N Current (RMS),A,16.62
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,10.25
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.38
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,99.25
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,39.62
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.75
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.69
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96713
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9584
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97858
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,4,N Current (Min),A,28.5
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,4,N Current (Max),A,60.38
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,4,N Current (RMS),A,39.62
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,52.12
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,99.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,77.25
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,54.62
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,82.38
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.38
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,64.62
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,114.12
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,88.62
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.94
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.06
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97668
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98907
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9743
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (Min),A,23.88
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (Max),A,61.88
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (RMS),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,65.5
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,109.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,87.88
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,47.88
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,103.12
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.12
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,56.88
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,87.75
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.25
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98221
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99265
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9946
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (Min),A,19.62
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (Max),A,55.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (RMS),A,38.88
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,49.62
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,64.12
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,61.75
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,93.38
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.75
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,53.38
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,119.88
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,97.25
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96237
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97406
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98495
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,1,N Current (Min),A,76.5
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,1,N Current (Max),A,52.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
