Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.5
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,94.25
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.12
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,66.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,77.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,96.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,busbar,,N Current (Min),A,121.12
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,busbar,,N Current (Max),A,181.12
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,142.5
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (Min),A,229.38
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (Max),A,317.12
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.75
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (Min),A,281.88
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (Max),A,370.5
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.75
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (Min),A,302.5
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (Max),A,441.12
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,393.75
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.5
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.69
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.5
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96133
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96588
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98581
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,6,N Current (Min),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,6,N Current (Max),A,45.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,6,N Current (RMS),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,6,L3 Current (Min),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,6,L3 Current (Max),A,43.38
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,6,L2 Current (Min),A,40.25
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,6,L2 Current (Max),A,59.88
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,45.38
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,6,L1 Current (Min),A,38.88
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,6,L1 Current (Max),A,62.88
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,41.62
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.56
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.62
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.06
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89261
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96484
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95184
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,5,N Current (Min),A,11.75
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,5,N Current (Max),A,78.25
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,5,N Current (RMS),A,16.62
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,10.38
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.75
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,97.62
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,40.12
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.07
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94748
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95776
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96365
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,4,N Current (Min),A,32.5
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,4,N Current (Max),A,57.88
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,4,N Current (RMS),A,38.5
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,49.38
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,105.25
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,49.12
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,93.75
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.38
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,53.5
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,118.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.25
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.81
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96841
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99335
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98315
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (Min),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (Max),A,70.12
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (RMS),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,58.88
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,99.38
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.88
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,63.88
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,117.88
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.25
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,58.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,134.12
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,94.88
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.88
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98181
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99158
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99161
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (Min),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (Max),A,48.38
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (RMS),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,49.62
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,74.38
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.62
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,62.25
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,100.5
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.38
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,53.88
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,88.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.62
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95642
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97705
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98038
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,1,N Current (Min),A,59.12
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,1,N Current (Max),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,38.25
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.5
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,76.62
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,79.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,89.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,busbar,,N Current (Min),A,117.62
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,busbar,,N Current (Max),A,166.75
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,137.75
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (Min),A,226.75
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (Max),A,321.75
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (Min),A,290.88
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (Max),A,388.12
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,325.62
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (Min),A,298.75
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (Max),A,417.5
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,365.75
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.19
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.06
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.69
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96066
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98566
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98737
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,6,N Current (Min),A,29.75
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,6,N Current (Max),A,48.75
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,6,N Current (RMS),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,6,L3 Current (Min),A,32.5
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,6,L3 Current (Max),A,42.25
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,6,L2 Current (Min),A,56.38
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,6,L2 Current (Max),A,74.88
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,64.88
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,6,L1 Current (Min),A,40.75
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,6,L1 Current (Max),A,62.5
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,48.38
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.38
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.37
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.75
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91559
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97696
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94644
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,5,N Current (Min),A,13.38
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,5,N Current (Max),A,76.38
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,5,N Current (RMS),A,16.62
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,10.62
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.75
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,22.88
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,94.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.81
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.31
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95315
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96249
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96933
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,4,N Current (Min),A,31.5
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,4,N Current (Max),A,68.62
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,4,N Current (RMS),A,42.62
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,52.75
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,90.75
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.62
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,51.88
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,82.25
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.5
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,64.75
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,126.25
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,88.62
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.31
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95169
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98947
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97824
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (Min),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (Max),A,46.12
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (RMS),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,52.88
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,85.12
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.75
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,46.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,93.62
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.38
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,70.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,109.88
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.5
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.06
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98654
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99243
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99335
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (Min),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (Max),A,46.88
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (RMS),A,28.38
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,52.38
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,80.5
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.38
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,59.38
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,105.88
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.62
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,64.38
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,104.12
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.5
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92773
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97931
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98025
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,1,N Current (Min),A,52.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,1,N Current (Max),A,37.88
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.25
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.38
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,66.75
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,61.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,80.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,92.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,busbar,,N Current (Min),A,124.88
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,busbar,,N Current (Max),A,191.88
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,150.25
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (Min),A,234.25
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (Max),A,290.62
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.25
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (Min),A,285.88
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (Max),A,377.62
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,331.38
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (Min),A,338.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (Max),A,440.38
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,379.5
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.56
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.94
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.06
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96493
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97015
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98965
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,6,N Current (Min),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,6,N Current (Max),A,41.62
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,6,N Current (RMS),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,6,L3 Current (Min),A,29.75
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,6,L3 Current (Max),A,41.25
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,33.62
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,6,L2 Current (Min),A,40.88
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,6,L2 Current (Max),A,68.75
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,6,L1 Current (Min),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,6,L1 Current (Max),A,63.62
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.75
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.44
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.88
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95355
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97632
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95502
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,5,N Current (Min),A,12.62
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,5,N Current (Max),A,81.62
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,5,N Current (RMS),A,16.62
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,17.25
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.12
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,97.12
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,23.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,35.88
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.37
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95257
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97772
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97375
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,4,N Current (Min),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,4,N Current (Max),A,72.88
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,4,N Current (RMS),A,46.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,54.12
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,90.75
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.5
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,63.5
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,126.62
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,89.12
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,65.88
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,131.5
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,93.75
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.25
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.31
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93954
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98874
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.983
