Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (Min),A,23.88
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (Max),A,57.75
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (RMS),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,44.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,69.5
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.75
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,50.88
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,89.38
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,74.25
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,115.62
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.88
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.38
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98318
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99173
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98981
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (Min),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (Max),A,56.62
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (RMS),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,48.38
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,73.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.12
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,55.88
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,107.25
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,59.75
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,90.12
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.75
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93869
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98288
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98798
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,1,N Current (Min),A,72.5
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,1,N Current (Max),A,48.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,54.62
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,89.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.25
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,59.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,81.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,98.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,busbar,,N Current (Min),A,144.88
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,busbar,,N Current (Max),A,204.62
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,169.12
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (Min),A,218.5
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (Max),A,280.25
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.62
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (Min),A,279.12
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (Max),A,412.5
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,335.5
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (Min),A,371.75
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (Max),A,449.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,402.75
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.37
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.06
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.56
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96243
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97415
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98535
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,6,N Current (Min),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,6,N Current (Max),A,47.25
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,6,N Current (RMS),A,30.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,6,L3 Current (Min),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,6,L3 Current (Max),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,33.25
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,6,L2 Current (Min),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,6,L2 Current (Max),A,69.12
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,51.12
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,6,L1 Current (Min),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,6,L1 Current (Max),A,64.88
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,42.5
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.69
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.44
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.62
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97116
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97153
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95831
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,5,N Current (Min),A,11.88
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,5,N Current (Max),A,49.75
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,5,N Current (RMS),A,16.38
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,18.62
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,66.75
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.94
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96274
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94903
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97314
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (Min),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (Max),A,65.25
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (RMS),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,60.25
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,100.12
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.75
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,44.5
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,83.25
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,66.5
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,113.75
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,88.75
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.12
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92633
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9826
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98825
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (Min),A,28.25
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (Max),A,77.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (RMS),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,44.62
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,71.5
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,65.12
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.38
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,79.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,130.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,102.38
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.06
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.13
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98624
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99203
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99075
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (Min),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (Max),A,47.12
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (RMS),A,26.88
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,53.88
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,93.5
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.62
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,60.75
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,104.38
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,60.62
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,102.12
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.12
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97833
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98859
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99124
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,1,N Current (Min),A,81.88
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,1,N Current (Max),A,56.25
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.88
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.88
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,58.25
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,98.88
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.75
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,63.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,72.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,101.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,busbar,,N Current (Min),A,134.25
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,busbar,,N Current (Max),A,213.5
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,161.75
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (Min),A,233.75
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (Max),A,311.75
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (Min),A,262.12
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (Max),A,343.75
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (Min),A,367.25
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (Max),A,467.25
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,414.38
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T13:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.94
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.32
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96567
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98328
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98654
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,6,N Current (Min),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,6,N Current (Max),A,44.5
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,6,N Current (RMS),A,36.5
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,6,L3 Current (Min),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,6,L3 Current (Max),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,34.38
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,6,L2 Current (Min),A,55.12
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,6,L2 Current (Max),A,69.25
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,61.88
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,6,L1 Current (Min),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,6,L1 Current (Max),A,53.25
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,42.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.13
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.56
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.94
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9603
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98709
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97147
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,5,N Current (Min),A,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,5,N Current (Max),A,74.5
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,5,N Current (RMS),A,19.38
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,10.5
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.88
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,24.88
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,93.38
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,26.25
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,49.12
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.87
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.13
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95013
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92096
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9736
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (Min),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (Max),A,59.62
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (RMS),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,55.62
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,99.75
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,44.5
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,69.88
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.88
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,64.88
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,103.62
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,82.75
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.81
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96793
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97964
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98654
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (Min),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (Max),A,56.12
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (RMS),A,39.62
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,50.12
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,92.38
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.5
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,41.12
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,73.25
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,64.88
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,119.25
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,92.75
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98877
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99362
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99295
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (Min),A,17.25
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (Max),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,62.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,87.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.75
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,61.38
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,92.88
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.12
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,62.62
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,93.12
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.62
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97693
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99313
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98599
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,1,N Current (Min),A,62.75
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,1,N Current (Max),A,44.12
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.12
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.38
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,59.12
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,87.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.38
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,67.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,76.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,95.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,busbar,,N Current (Min),A,117.5
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,busbar,,N Current (Max),A,198.38
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,148.12
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (Min),A,241.62
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (Max),A,322.12
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.38
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (Min),A,284.88
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (Max),A,366.12
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,316.88
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (Min),A,357.75
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (Max),A,448.75
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,397.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.13
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.44
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.69
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96735
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97284
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98676
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,6,N Current (Min),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,6,N Current (Max),A,36.5
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,6,N Current (RMS),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,6,L3 Current (Min),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,6,L3 Current (Max),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,6,L2 Current (Min),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,6,L2 Current (Max),A,58.62
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,49.62
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,6,L1 Current (Min),A,39.5
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,6,L1 Current (Max),A,57.25
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,44.12
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.87
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.37
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
