Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.25
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93503
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97842
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93735
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,5,N Current (Min),A,13.88
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,5,N Current (Max),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,5,N Current (RMS),A,19.62
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,11.62
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,14.25
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.75
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,23.88
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,53.38
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,16.5
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,43.12
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.25
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97671
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92639
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97369
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (Min),A,38.25
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (Max),A,86.12
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (RMS),A,53.12
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,64.5
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,97.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.75
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,43.5
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,67.88
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.62
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,60.62
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,128.62
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,86.38
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.31
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97842
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9884
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97476
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (Min),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (Max),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (RMS),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,61.62
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,87.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.25
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,48.88
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,78.12
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,65.25
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,102.25
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.38
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98859
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99652
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99396
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (Min),A,18.62
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (Max),A,56.62
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (RMS),A,35.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,53.88
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,85.62
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,71.25
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,120.75
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,95.12
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,72.5
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,100.25
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.62
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97824
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9938
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98688
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,1,N Current (Min),A,62.88
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,1,N Current (Max),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.25
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.38
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,60.12
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,90.38
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,69.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,81.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,92.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,busbar,,N Current (Min),A,116.5
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,busbar,,N Current (Max),A,167.5
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,135.5
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (Min),A,260.75
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (Max),A,312.25
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,289.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (Min),A,309.88
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (Max),A,376.62
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,340.12
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (Min),A,350.38
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (Max),A,431.5
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,384.62
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.56
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.31
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.19
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95489
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97675
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99188
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,6,N Current (Min),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,6,N Current (Max),A,57.62
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,6,N Current (RMS),A,35.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,6,L3 Current (Min),A,28.38
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,6,L3 Current (Max),A,43.88
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,6,L2 Current (Min),A,42.88
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,6,L2 Current (Max),A,70.88
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,54.25
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,6,L1 Current (Min),A,48.12
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,6,L1 Current (Max),A,77.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,53.75
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.44
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.75
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.63
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93967
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97879
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9238
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,5,N Current (Min),A,12.75
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,5,N Current (Max),A,56.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,5,N Current (RMS),A,17.75
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.5
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,29.5
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.25
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,68.5
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,16.5
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.12
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.75
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96478
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94934
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9718
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,4,N Current (Min),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,4,N Current (Max),A,68.25
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,4,N Current (RMS),A,40.38
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,56.12
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,108.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.5
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,48.88
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,83.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.12
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,60.38
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,109.38
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,79.12
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97717
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98178
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98749
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (Min),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (Max),A,85.38
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (RMS),A,44.5
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,64.62
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,109.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.62
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,49.38
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,82.12
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.38
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,73.62
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,154.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,104.25
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.62
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98837
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99536
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99191
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (Min),A,17.5
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (Max),A,53.5
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (RMS),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,59.62
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,78.25
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.5
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,59.75
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,118.38
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.12
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,58.38
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,100.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.5
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.81
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94937
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99072
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98422
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,1,N Current (Min),A,81.5
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,1,N Current (Max),A,58.25
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.62
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.75
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.38
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,68.88
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,104.38
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.25
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,66.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,80.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,99.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,busbar,,N Current (Min),A,122.38
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,busbar,,N Current (Max),A,210.62
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,155.88
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (Min),A,250.5
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (Max),A,311.5
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.5
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (Min),A,284.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (Max),A,396.62
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,336.38
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (Min),A,367.62
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (Max),A,483.5
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,414.25
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.19
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.25
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9603
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98453
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98645
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,6,N Current (Min),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,6,N Current (Max),A,50.5
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,6,N Current (RMS),A,40.88
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,6,L3 Current (Min),A,29.75
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,6,L3 Current (Max),A,41.12
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,6,L2 Current (Min),A,55.88
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,6,L2 Current (Max),A,75.88
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,65.12
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,6,L1 Current (Min),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,6,L1 Current (Max),A,53.12
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.44
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.5
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.75
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90863
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97049
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90195
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,5,N Current (Min),A,15.5
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,5,N Current (Max),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,5,N Current (RMS),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,10.5
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.25
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,41.62
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,16.12
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.25
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.5
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.13
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95117
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90192
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96573
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,4,N Current (Min),A,29.5
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,4,N Current (Max),A,52.62
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,4,N Current (RMS),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,53.12
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,89.88
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.88
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,40.12
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,67.62
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.75
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,54.12
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,99.75
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,73.25
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.13
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.06
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96286
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97629
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98492
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (Min),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (Max),A,82.5
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (RMS),A,42.12
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,54.25
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,74.25
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.12
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,38.25
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,78.5
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.62
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,78.88
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,154.88
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,99.38
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.12
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99014
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99509
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99078
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (Min),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (Max),A,52.5
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (RMS),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,60.88
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,102.12
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.25
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,65.62
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,128.62
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.75
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,52.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,105.75
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.38
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.31
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95206
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99112
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98282
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,1,N Current (Min),A,76.25
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,1,N Current (Max),A,56.88
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.62
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,68.38
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,101.12
