Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.88
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,64.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,81.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,93.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,busbar,,N Current (Min),A,121.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,busbar,,N Current (Max),A,198.88
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,146.38
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (Min),A,236.25
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (Max),A,302.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.25
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (Min),A,295.38
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (Max),A,400.38
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,339.62
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (Min),A,326.38
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (Max),A,483.25
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,388.25
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.13
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.75
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96347
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97525
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98502
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,6,N Current (Min),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,6,N Current (Max),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,6,N Current (RMS),A,30.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,6,L3 Current (Min),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,6,L3 Current (Max),A,46.38
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,6,L2 Current (Min),A,45.25
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,6,L2 Current (Max),A,61.75
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,51.62
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,6,L1 Current (Min),A,39.5
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,6,L1 Current (Max),A,56.25
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,45.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.56
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.69
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.75
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94043
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98962
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93912
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,5,N Current (Min),A,12.62
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,5,N Current (Max),A,77.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,5,N Current (RMS),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.12
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.12
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,98.62
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.38
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,14.62
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,39.38
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.5
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.57
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94778
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94257
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96725
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,4,N Current (Min),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,4,N Current (Max),A,54.5
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,4,N Current (RMS),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,50.25
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,90.5
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.62
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,46.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,72.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.12
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,48.75
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,97.75
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.75
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.75
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.12
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92831
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98672
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97305
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (Min),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (Max),A,47.12
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (RMS),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,42.5
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,67.12
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.38
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,43.75
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,95.62
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.38
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,48.75
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,102.12
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.25
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98795
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99533
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98871
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (Min),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (Max),A,59.75
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (RMS),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,58.75
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,87.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.12
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,62.12
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,109.5
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.25
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,53.62
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,89.38
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.31
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96161
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99033
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98135
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,1,N Current (Min),A,71.5
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,1,N Current (Max),A,51.12
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,35.88
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,69.88
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.12
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,63.88
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,98.25
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,59.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,83.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,86.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,busbar,,N Current (Min),A,124.38
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,busbar,,N Current (Max),A,185.75
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,154.25
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (Min),A,218.25
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (Max),A,302.38
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.25
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (Min),A,302.75
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (Max),A,386.62
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,345.25
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (Min),A,299.88
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (Max),A,402.38
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,358.62
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.37
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.56
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.94
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96609
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97949
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98547
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,6,N Current (Min),A,24.5
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,6,N Current (Max),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,6,N Current (RMS),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,6,L3 Current (Min),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,6,L3 Current (Max),A,43.12
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,6,L2 Current (Min),A,46.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,6,L2 Current (Max),A,63.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,58.62
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,6,L1 Current (Min),A,38.5
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,6,L1 Current (Max),A,48.88
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.5
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.13
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94772
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99182
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89038
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,5,N Current (Min),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,5,N Current (Max),A,108.88
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,5,N Current (RMS),A,28.25
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,34.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.12
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,120.75
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.75
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,15.62
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.62
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.44
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94781
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9469
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96374
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (Min),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (Max),A,49.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (RMS),A,34.75
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,47.62
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,72.62
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.62
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,42.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,76.62
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.75
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,48.88
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,94.12
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.5
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.12
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.94
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92871
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98358
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96722
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (Min),A,20.12
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (Max),A,58.12
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (RMS),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,47.12
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,104.38
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.12
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,39.5
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,87.25
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.62
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,97.62
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9769
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99539
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98703
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (Min),A,28.5
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (Max),A,64.12
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (RMS),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,39.62
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,68.5
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.88
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,63.5
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,111.38
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,45.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,84.62
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.38
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.69
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96585
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99332
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97937
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,1,N Current (Min),A,71.88
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,1,N Current (Max),A,47.88
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.12
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,69.38
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.88
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,66.5
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,99.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.12
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,83.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,78.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,busbar,,N Current (Min),A,135.88
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,busbar,,N Current (Max),A,189.75
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,158.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (Min),A,201.5
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (Max),A,272.5
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.12
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (Min),A,324.75
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (Max),A,421.75
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,348.25
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (Min),A,267.88
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (Max),A,377.62
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,325.38
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T12:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.69
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.32
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95798
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97864
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98743
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,6,N Current (Min),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,6,N Current (Max),A,47.38
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,6,N Current (RMS),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,6,L3 Current (Min),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,6,L3 Current (Max),A,41.12
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,6,L2 Current (Min),A,48.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,6,L2 Current (Max),A,69.62
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,61.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,6,L1 Current (Min),A,38.88
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,6,L1 Current (Max),A,64.25
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,46.75
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.63
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.94
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.63
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95386
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98889
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87909
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,5,N Current (Min),A,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,5,N Current (Max),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,5,N Current (RMS),A,26.25
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,11.5
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,34.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,48.5
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,15.38
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.25
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.31
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96219
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93463
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96735
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (Min),A,28.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (Max),A,56.88
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (RMS),A,38.88
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,48.5
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,111.12
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.62
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,73.25
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,42.5
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,92.88
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.37
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.5
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.69
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91604
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97751
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96127
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (Min),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (Max),A,58.62
