Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (RMS),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,92.12
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,39.88
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,78.5
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.62
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,90.88
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.75
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.69
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.19
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97519
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99408
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98419
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (Min),A,22.62
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (Max),A,47.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (RMS),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.5
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,65.38
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,62.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,84.88
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.25
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,74.5
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.38
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.44
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9563
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99374
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98471
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,1,N Current (Min),A,93.75
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,1,N Current (Max),A,56.62
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,51.88
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.62
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.88
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.38
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,121.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.62
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,79.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,79.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,busbar,,N Current (Min),A,122.75
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,busbar,,N Current (Max),A,182.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,147.75
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (Min),A,199.12
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (Max),A,282.5
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.88
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (Min),A,307.38
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (Max),A,360.62
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,332.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (Min),A,268.25
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (Max),A,381.75
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,331.62
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.94
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.12
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.38
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96542
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98447
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99145
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,6,N Current (Min),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,6,N Current (Max),A,55.62
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,6,N Current (RMS),A,43.62
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,6,L3 Current (Min),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,6,L3 Current (Max),A,45.38
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,34.75
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,6,L2 Current (Min),A,59.12
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,6,L2 Current (Max),A,86.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,70.88
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,6,L1 Current (Min),A,39.88
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,6,L1 Current (Max),A,60.75
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,53.38
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.81
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.93
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.94
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96616
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9903
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9108
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,5,N Current (Min),A,12.38
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,5,N Current (Max),A,94.88
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,5,N Current (RMS),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,103.75
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,14.5
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95798
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8977
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95764
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (Min),A,29.75
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (Max),A,57.12
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (RMS),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,57.25
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,81.75
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.38
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,67.62
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,44.62
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,95.25
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.62
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.38
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92053
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96612
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95712
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (Min),A,22.88
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (Max),A,45.25
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (RMS),A,29.75
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,43.12
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,75.5
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.75
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,67.38
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.12
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,83.25
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.62
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.19
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.979
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99243
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98788
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (Min),A,20.12
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (Max),A,41.12
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (RMS),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,46.62
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,69.5
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.25
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,60.75
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,80.88
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.12
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,51.38
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,101.25
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.75
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96484
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99399
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98355
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,1,N Current (Min),A,71.62
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,1,N Current (Max),A,52.75
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,51.62
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.75
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.38
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,67.12
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,105.5
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.12
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,75.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,80.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,busbar,,N Current (Min),A,120.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,busbar,,N Current (Max),A,179.5
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,139.88
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (Min),A,224.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (Max),A,280.75
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.38
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (Min),A,285.88
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (Max),A,377.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,313.75
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (Min),A,288.25
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (Max),A,394.88
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,336.25
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.19
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.25
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95846
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97794
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98596
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,6,N Current (Min),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,6,N Current (Max),A,50.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,6,N Current (RMS),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,6,L3 Current (Min),A,29.5
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,6,L3 Current (Max),A,42.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,6,L2 Current (Min),A,47.25
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,6,L2 Current (Max),A,75.38
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,60.75
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,6,L1 Current (Min),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,6,L1 Current (Max),A,51.88
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,42.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.19
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.13
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.87
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96182
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98379
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92215
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,5,N Current (Min),A,12.5
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,5,N Current (Max),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,5,N Current (RMS),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,11.62
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,55.88
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,16.25
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.12
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.81
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96658
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87881
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96048
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (Min),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (Max),A,60.75
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (RMS),A,43.5
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,56.88
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,92.12
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.38
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,61.12
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.75
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,50.75
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,87.12
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.5
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.06
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.37
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90527
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97418
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95892
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (Min),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (Max),A,52.12
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (RMS),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.75
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,64.5
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.88
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,77.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.62
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,40.25
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,80.38
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.12
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.06
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97778
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99237
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98718
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (Min),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (Max),A,44.5
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (RMS),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,75.12
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.25
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,57.25
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,88.38
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.88
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,46.88
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,81.12
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.88
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.25
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96838
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99469
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98077
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,1,N Current (Min),A,64.12
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,1,N Current (Max),A,48.38
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,53.5
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.88
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.38
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,66.62
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,97.25
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.75
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,76.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,75.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,busbar,,N Current (Min),A,120.75
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,busbar,,N Current (Max),A,180.25
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,140.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (Min),A,211.38
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (Max),A,299.38
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (Min),A,282.62
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (Max),A,372.25
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,320.38
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (Min),A,277.88
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (Max),A,358.38
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.12
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.37
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.25
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.12
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96646
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96933
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9859
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,6,N Current (Min),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,6,N Current (Max),A,50.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,6,N Current (RMS),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,6,L3 Current (Min),A,30.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,6,L3 Current (Max),A,39.5
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,32.5
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,6,L2 Current (Min),A,44.25
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,6,L2 Current (Max),A,62.12
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,49.62
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,6,L1 Current (Min),A,38.38
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,6,L1 Current (Max),A,51.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,41.88
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.31
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.44
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.06
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
