Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95901
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98706
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95642
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,5,N Current (Min),A,11.62
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,5,N Current (Max),A,58.38
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,5,N Current (RMS),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,13.62
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,39.5
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,24.88
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,84.12
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.19
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.07
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9675
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91824
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95032
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (Min),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (Max),A,75.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (RMS),A,43.88
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,59.38
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,105.5
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.12
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,57.12
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.88
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,56.12
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,92.5
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.25
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.12
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93219
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98419
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96243
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (Min),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (Max),A,51.88
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (RMS),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,96.62
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.12
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,48.25
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,88.62
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.12
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,50.12
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,79.25
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.25
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98059
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99207
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98636
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (Min),A,21.62
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (Max),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (RMS),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,79.25
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.75
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,53.5
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,99.12
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.75
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,41.25
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,92.62
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.38
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97089
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99332
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97971
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,1,N Current (Min),A,64.12
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,1,N Current (Max),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.25
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,66.62
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.38
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.5
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,94.12
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.88
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.17
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.95
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.72
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,63.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,75.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,80.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,busbar,,N Current (Min),A,117.75
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,busbar,,N Current (Max),A,231.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,132.75
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (Min),A,210.25
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (Max),A,338.75
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (Min),A,285.25
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (Max),A,347.25
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.38
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (Min),A,302.38
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (Max),A,370.38
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,336.5
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.56
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.38
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.25
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97253
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98309
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98712
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,6,N Current (Min),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,6,N Current (Max),A,60.88
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,6,N Current (RMS),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,6,L3 Current (Min),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,6,L3 Current (Max),A,45.5
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,6,L2 Current (Min),A,56.75
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,6,L2 Current (Max),A,73.25
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,67.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,6,L1 Current (Min),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,6,L1 Current (Max),A,72.5
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,44.12
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.75
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.88
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.19
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96576
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9892
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95389
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,5,N Current (Min),A,13.62
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,5,N Current (Max),A,57.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,5,N Current (RMS),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,12.12
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.62
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,73.88
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.75
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.44
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.5
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.978
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93643
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97201
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (Min),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (Max),A,83.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (RMS),A,53.75
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,64.38
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,116.5
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,86.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,40.25
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,63.88
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.75
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,57.75
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,118.25
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,85.62
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.75
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.19
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90201
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97562
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97647
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (Min),A,22.5
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (Max),A,59.12
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (RMS),A,39.62
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,59.62
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.62
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,91.88
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.62
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,63.62
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,101.75
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.62
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.5
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97995
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99179
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99078
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (Min),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (Max),A,45.88
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (RMS),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,43.12
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,84.25
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.88
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,54.25
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,99.38
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.88
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,64.12
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,108.62
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.62
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9671
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98914
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97754
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,1,N Current (Min),A,74.62
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,1,N Current (Max),A,47.5
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.25
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,96.38
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.62
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.95
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,78.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,95.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,busbar,,N Current (Min),A,122.62
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,busbar,,N Current (Max),A,201.5
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,155.5
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (Min),A,220.88
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (Max),A,314.38
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (Min),A,290.12
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (Max),A,369.5
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,324.25
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (Min),A,330.12
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (Max),A,459.25
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,391.62
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.94
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.5
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.19
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97711
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97336
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99072
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,6,N Current (Min),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,6,N Current (Max),A,71.5
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,6,N Current (RMS),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,6,L3 Current (Min),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,6,L3 Current (Max),A,52.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,37.88
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,6,L2 Current (Min),A,46.12
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,6,L2 Current (Max),A,60.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,51.25
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,6,L1 Current (Min),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,6,L1 Current (Max),A,108.62
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,50.5
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.94
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.56
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95987
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98584
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94723
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,5,N Current (Min),A,11.5
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,5,N Current (Max),A,79.75
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,5,N Current (RMS),A,18.12
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,14.38
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,34.5
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,92.62
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,18.62
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,39.75
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.12
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97186
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94263
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97946
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,4,N Current (Min),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,4,N Current (Max),A,71.88
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,4,N Current (RMS),A,51.75
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,62.62
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,118.25
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,82.62
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,72.62
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.25
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,75.75
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,123.12
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,95.88
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.12
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93155
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96237
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97241
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (Min),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (Max),A,57.75
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (RMS),A,36.25
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,37.88
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,105.25
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.12
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,61.38
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,57.38
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,97.88
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.5
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.56
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.62
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98392
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99072
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98596
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (Min),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (Max),A,58.12
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (RMS),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,86.75
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.62
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,64.38
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,106.62
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.38
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,46.38
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,129.12
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.38
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9744
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98944
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97958
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,1,N Current (Min),A,61.25
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,1,N Current (Max),A,44.25
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.38
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,64.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,92.38
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.62
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
