Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,68.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,71.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,94.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,busbar,,N Current (Min),A,117.25
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,busbar,,N Current (Max),A,188.12
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,141.38
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (Min),A,235.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (Max),A,355.75
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (Min),A,262.88
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (Max),A,350.75
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.62
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (Min),A,347.88
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (Max),A,474.12
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,385.62
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T11:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.63
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.94
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9696
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97324
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99149
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,6,N Current (Min),A,26.88
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,6,N Current (Max),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,6,N Current (RMS),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,6,L3 Current (Min),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,6,L3 Current (Max),A,40.25
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,6,L2 Current (Min),A,46.12
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,6,L2 Current (Max),A,68.12
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,52.25
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,6,L1 Current (Min),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,6,L1 Current (Max),A,65.75
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,51.62
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.81
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.75
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.69
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97458
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98868
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94861
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,5,N Current (Min),A,10.88
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,5,N Current (Max),A,88.38
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,5,N Current (RMS),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,11.88
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,44.25
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,102.38
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,17.5
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,45.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97259
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96258
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98236
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,4,N Current (Min),A,32.5
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,4,N Current (Max),A,69.62
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,4,N Current (RMS),A,46.12
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,65.62
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,107.5
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,80.25
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,47.62
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,90.75
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.38
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,83.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,122.88
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,102.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.37
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.56
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92721
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96774
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95486
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (Min),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (Max),A,68.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (RMS),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.5
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,114.75
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.38
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.12
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,91.75
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.38
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,48.62
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,75.38
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98935
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99078
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98923
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (Min),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (Max),A,55.88
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (RMS),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,56.25
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,83.5
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.12
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,49.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,107.38
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.38
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,55.75
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,101.75
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.5
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96066
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98718
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97848
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,1,N Current (Min),A,72.88
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,1,N Current (Max),A,46.75
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,59.62
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.25
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,95.38
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.12
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,68.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,77.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,92.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,busbar,,N Current (Min),A,117.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,busbar,,N Current (Max),A,193.75
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,139.75
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (Min),A,235.62
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (Max),A,344.62
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,283.88
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (Min),A,276.12
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (Max),A,379.62
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,317.62
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (Min),A,350.25
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (Max),A,415.62
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,379.88
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.87
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.06
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.88
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95908
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98468
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98837
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,6,N Current (Min),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,6,N Current (Max),A,54.75
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,6,N Current (RMS),A,48.5
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,6,L3 Current (Min),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,6,L3 Current (Max),A,42.25
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,29.5
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,6,L2 Current (Min),A,56.62
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,6,L2 Current (Max),A,77.75
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,71.38
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,6,L1 Current (Min),A,34.12
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,6,L1 Current (Max),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.5
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.88
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.5
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.25
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89679
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98071
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9263
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,5,N Current (Min),A,16.75
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,5,N Current (Max),A,91.12
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,5,N Current (RMS),A,24.62
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,12.12
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.12
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,103.75
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,17.38
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,26.88
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.75
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97656
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97028
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96219
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,4,N Current (Min),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,4,N Current (Max),A,54.5
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,4,N Current (RMS),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,66.62
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,99.88
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,80.88
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,43.88
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,90.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.12
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,67.25
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,99.88
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,80.75
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.63
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.13
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94675
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99274
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97592
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (Min),A,23.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (Max),A,63.75
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (RMS),A,40.62
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,42.5
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,87.88
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.75
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,43.12
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,122.88
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,92.75
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,63.5
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,106.5
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.88
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.32
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98779
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99005
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99042
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (Min),A,21.62
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (Max),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (RMS),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,78.25
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.62
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,53.12
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,94.62
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.25
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,54.25
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,108.38
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.75
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97314
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99194
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97885
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,1,N Current (Min),A,70.88
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,1,N Current (Max),A,43.5
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,54.12
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.12
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.38
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,94.75
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,63.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,91.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,90.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,busbar,,N Current (Min),A,125.38
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,busbar,,N Current (Max),A,196.75
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,154.12
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (Min),A,223.38
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (Max),A,300.75
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.38
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (Min),A,309.88
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (Max),A,437.62
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,373.88
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (Min),A,335.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (Max),A,425.75
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,370.62
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.94
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.81
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.5
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97418
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97223
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98853
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,6,N Current (Min),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,6,N Current (Max),A,40.38
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,6,N Current (RMS),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,6,L3 Current (Min),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,6,L3 Current (Max),A,50.25
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,6,L2 Current (Min),A,46.38
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,6,L2 Current (Max),A,62.38
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,53.12
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,6,L1 Current (Min),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,6,L1 Current (Max),A,47.88
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,37.88
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.06
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.88
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.56
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88806
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98129
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91058
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,5,N Current (Min),A,14.25
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,5,N Current (Max),A,83.5
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,5,N Current (RMS),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,11.5
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,17.75
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.12
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,103.25
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,17.25
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.94
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96585
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95373
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95822
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,4,N Current (Min),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,4,N Current (Max),A,64.12
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,4,N Current (RMS),A,42.5
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,58.88
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,98.62
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,41.62
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,77.38
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.62
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,67.62
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,110.12
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,81.25
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94824
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99313
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97522
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (Min),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (Max),A,78.75
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (RMS),A,43.5
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,41.75
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,121.62
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.12
