Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,78.75
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,132.62
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,98.12
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,63.5
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,98.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.12
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.56
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98666
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99258
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99091
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (Min),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (Max),A,43.38
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (RMS),A,28.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,44.25
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,73.5
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.75
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,51.5
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,96.38
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,48.25
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,109.88
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.25
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98508
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9913
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97971
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,1,N Current (Min),A,68.88
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,1,N Current (Max),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.38
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.75
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.38
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,57.62
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,102.5
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.75
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,66.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,84.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,87.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,busbar,,N Current (Min),A,117.75
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,busbar,,N Current (Max),A,208.25
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,136.88
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (Min),A,213.25
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (Max),A,335.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.25
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (Min),A,310.75
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (Max),A,394.88
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,346.75
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (Min),A,318.12
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (Max),A,409.5
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,361.62
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.56
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.75
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.56
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97754
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97024
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98883
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,6,N Current (Min),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,6,N Current (Max),A,48.75
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,6,N Current (RMS),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,6,L3 Current (Min),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,6,L3 Current (Max),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,33.25
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,6,L2 Current (Min),A,47.88
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,6,L2 Current (Max),A,66.25
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,52.5
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,6,L1 Current (Min),A,35.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,6,L1 Current (Max),A,45.75
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.94
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.62
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.19
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90701
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97803
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97086
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,5,N Current (Min),A,13.25
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,5,N Current (Max),A,76.38
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,5,N Current (RMS),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,11.5
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.12
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,19.12
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,90.75
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.62
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,17.75
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,42.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.25
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.69
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96783
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96179
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96689
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,4,N Current (Min),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,4,N Current (Max),A,57.25
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,4,N Current (RMS),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,58.62
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,104.88
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,80.75
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,52.88
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,93.12
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.12
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,63.12
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,109.12
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.5
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.06
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98025
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98843
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97183
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (Min),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (Max),A,74.75
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (RMS),A,42.88
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,57.25
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,128.25
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,90.62
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,62.75
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,91.88
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.38
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,45.12
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,100.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.88
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.44
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9863
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99329
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98584
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (Min),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (Max),A,67.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (RMS),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,46.25
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,87.25
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.62
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,63.5
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,115.38
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.62
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,41.38
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,79.88
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.62
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96909
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97504
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98087
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,1,N Current (Min),A,80.5
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,1,N Current (Max),A,46.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.25
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,101.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.12
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,72.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,81.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,83.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,busbar,,N Current (Min),A,119.88
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,busbar,,N Current (Max),A,171.38
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,133.62
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (Min),A,245.88
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (Max),A,355.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (Min),A,292.75
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (Max),A,395.75
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,336.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (Min),A,292.75
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (Max),A,385.25
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,344.5
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.69
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.31
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.75
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96756
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98532
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99222
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,6,N Current (Min),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,6,N Current (Max),A,58.88
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,6,N Current (RMS),A,47.38
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,6,L3 Current (Min),A,28.75
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,6,L3 Current (Max),A,38.88
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,6,L2 Current (Min),A,60.12
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,6,L2 Current (Max),A,89.25
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,74.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,6,L1 Current (Min),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,6,L1 Current (Max),A,69.88
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,46.62
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.87
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.12
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.75
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92328
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98267
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9274
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,5,N Current (Min),A,11.75
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,5,N Current (Max),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,5,N Current (RMS),A,13.88
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,11.75
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.75
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.88
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,17.75
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.94
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97641
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95749
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97183
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,4,N Current (Min),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,4,N Current (Max),A,71.75
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,4,N Current (RMS),A,48.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,70.12
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,122.12
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,91.25
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,47.62
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,72.25
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,70.38
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,116.88
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,86.5
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.44
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97687
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98929
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96753
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (Min),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (Max),A,55.25
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (RMS),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,61.25
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,98.75
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,56.62
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,95.88
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,53.62
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,80.62
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.88
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.94
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9787
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9924
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98624
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (Min),A,22.5
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (Max),A,71.75
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (RMS),A,39.5
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,42.62
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,72.5
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.62
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,56.62
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,112.38
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.38
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,44.62
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,104.5
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95898
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98279
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98398
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,1,N Current (Min),A,77.75
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,1,N Current (Max),A,51.62
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.88
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.62
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,99.88
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.12
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,67.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,83.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,86.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,busbar,,N Current (Min),A,125.12
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,busbar,,N Current (Max),A,164.88
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,138.62
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (Min),A,253.38
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (Max),A,319.88
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.88
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (Min),A,297.12
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (Max),A,407.62
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,344.25
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (Min),A,312.62
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (Max),A,398.38
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,355.12
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.62
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.69
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98041
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98212
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9917
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,6,N Current (Min),A,28.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,6,N Current (Max),A,51.88
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,6,N Current (RMS),A,39.38
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,6,L3 Current (Min),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,6,L3 Current (Max),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,6,L2 Current (Min),A,52.88
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,6,L2 Current (Max),A,82.12
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,69.12
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,6,L1 Current (Min),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,6,L1 Current (Max),A,59.25
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,45.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.94
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.19
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.12
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96081
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98032
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97055
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
