Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,5,N Current (Min),A,11.62
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,5,N Current (Max),A,59.38
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,5,N Current (RMS),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,12.25
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.12
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,91.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,22.5
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,46.88
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.06
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97229
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94089
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98077
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (Min),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (Max),A,93.38
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (RMS),A,58.38
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,62.88
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,109.25
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,78.5
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,41.38
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,79.62
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.12
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,83.38
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,142.5
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,105.38
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.75
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98511
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99088
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97653
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (Min),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (Max),A,87.38
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (RMS),A,41.38
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,67.38
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,139.12
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,95.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,60.75
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,109.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.5
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,56.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,110.88
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.12
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.94
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98029
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99011
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97598
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (Min),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (Max),A,50.25
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (RMS),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,79.25
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.25
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,53.38
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,92.88
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.88
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,64.25
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.25
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.44
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96085
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97379
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98181
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,1,N Current (Min),A,78.12
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,1,N Current (Max),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.12
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,54.38
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,95.25
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.12
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,71.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,80.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,88.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,busbar,,N Current (Min),A,117.75
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,busbar,,N Current (Max),A,174.25
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,132.12
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (Min),A,253.88
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (Max),A,351.25
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.75
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (Min),A,291.88
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (Max),A,376.25
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.5
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (Min),A,333.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (Max),A,407.62
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,365.88
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T10:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.19
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.75
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97171
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98004
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98581
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,6,N Current (Min),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,6,N Current (Max),A,46.12
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,6,N Current (RMS),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,6,L3 Current (Min),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,6,L3 Current (Max),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,37.25
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,6,L2 Current (Min),A,57.38
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,6,L2 Current (Max),A,71.25
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,63.25
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,6,L1 Current (Min),A,34.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,6,L1 Current (Max),A,52.75
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.25
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.13
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.44
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94592
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99164
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95996
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,5,N Current (Min),A,15.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,5,N Current (Max),A,79.25
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,5,N Current (RMS),A,35.88
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,14.12
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,26.88
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,29.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,103.75
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,22.88
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9668
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94156
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97736
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (Min),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (Max),A,90.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (RMS),A,55.38
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,60.25
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,125.25
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,79.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,78.38
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.38
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,90.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,123.12
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,102.38
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98471
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99039
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98285
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (Min),A,21.62
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (Max),A,58.25
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (RMS),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,68.88
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,111.38
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,93.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,49.25
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,87.25
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.88
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,72.88
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,122.38
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.62
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98288
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98914
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98376
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (Min),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (Max),A,38.25
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (RMS),A,27.12
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,48.12
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,75.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,47.62
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,87.38
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,80.38
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97958
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96728
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98178
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,1,N Current (Min),A,59.75
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,1,N Current (Max),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.25
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,53.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,77.38
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.75
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,72.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,79.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,91.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,busbar,,N Current (Min),A,117.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,busbar,,N Current (Max),A,230.12
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,134.62
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (Min),A,256.75
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (Max),A,345.62
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,301.38
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (Min),A,291.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (Max),A,380.25
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,326.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (Min),A,335.25
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (Max),A,429.38
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,377.12
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.13
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.75
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97391
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9801
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98538
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,6,N Current (Min),A,22.62
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,6,N Current (Max),A,43.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,6,N Current (RMS),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,6,L3 Current (Min),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,6,L3 Current (Max),A,43.75
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,6,L2 Current (Min),A,47.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,6,L2 Current (Max),A,68.25
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,60.12
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,6,L1 Current (Min),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,6,L1 Current (Max),A,53.62
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,43.12
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.75
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.12
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.69
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95441
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97998
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95673
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,5,N Current (Min),A,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,5,N Current (Max),A,32.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,5,N Current (RMS),A,16.62
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,12.25
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,33.25
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,38.88
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,54.12
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97659
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94891
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9856
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (Min),A,44.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (Max),A,92.75
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (RMS),A,65.88
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,64.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,105.88
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,83.12
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,78.38
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.62
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,93.62
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,145.75
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,119.88
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97351
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98975
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98785
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (Min),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (Max),A,58.88
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (RMS),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,69.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,128.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,84.75
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,49.12
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,82.75
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.38
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,72.62
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,114.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,88.88
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.12
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98712
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9924
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98886
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (Min),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (Max),A,50.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (RMS),A,28.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,54.88
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,93.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,50.62
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,114.25
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.62
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,55.38
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,91.62
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.88
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97952
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98334
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98187
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,1,N Current (Min),A,60.62
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,1,N Current (Max),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.88
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.88
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,53.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,82.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.75
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
