Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,75.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,77.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,99.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,busbar,,N Current (Min),A,125.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,busbar,,N Current (Max),A,206.25
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,145.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (Min),A,277.25
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (Max),A,360.12
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,311.75
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (Min),A,278.38
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (Max),A,374.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.62
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (Min),A,368.25
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (Max),A,459.75
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,407.62
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.31
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.75
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97842
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97354
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98813
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,6,N Current (Min),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,6,N Current (Max),A,44.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,6,N Current (RMS),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,6,L3 Current (Min),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,6,L3 Current (Max),A,52.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,6,L2 Current (Min),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,6,L2 Current (Max),A,64.75
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,55.62
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,6,L1 Current (Min),A,34.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,6,L1 Current (Max),A,54.12
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,42.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.31
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.12
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91669
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97656
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96597
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,5,N Current (Min),A,12.88
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,5,N Current (Max),A,77.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,5,N Current (RMS),A,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,10.12
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,21.62
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,95.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,46.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.62
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98145
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95917
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97882
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (Min),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (Max),A,77.62
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (RMS),A,49.38
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,73.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,117.88
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,87.38
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,82.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,86.75
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,128.62
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,96.62
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.87
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96533
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98746
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98621
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (Min),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (Max),A,50.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (RMS),A,30.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,59.25
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,91.25
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.88
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,48.62
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,85.88
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,74.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,123.25
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,89.75
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.56
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.94
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.06
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99103
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98965
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98639
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (Min),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (Max),A,43.88
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (RMS),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,59.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,108.12
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.75
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,50.88
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,94.88
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,50.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,92.62
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.25
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97302
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98401
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98032
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,1,N Current (Min),A,52.12
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,1,N Current (Max),A,34.75
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.38
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.25
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,76.75
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.62
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,75.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,75.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,93.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,busbar,,N Current (Min),A,121.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,busbar,,N Current (Max),A,213.75
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,135.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (Min),A,269.62
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (Max),A,358.12
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,313.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (Min),A,281.12
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (Max),A,376.12
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (Min),A,340.75
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (Max),A,441.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,383.62
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.75
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.56
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96881
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9577
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99405
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,6,N Current (Min),A,20.12
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,6,N Current (Max),A,40.25
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,6,N Current (RMS),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,6,L3 Current (Min),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,6,L3 Current (Max),A,51.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,6,L2 Current (Min),A,40.38
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,6,L2 Current (Max),A,55.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,46.62
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,6,L1 Current (Min),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,6,L1 Current (Max),A,58.38
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,48.88
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.69
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.44
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.88
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89282
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98013
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95612
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,5,N Current (Min),A,12.62
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,5,N Current (Max),A,45.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,5,N Current (RMS),A,19.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,10.12
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,27.12
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.25
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,57.75
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98248
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95184
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97613
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (Min),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (Max),A,87.25
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (RMS),A,56.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,71.12
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,118.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,89.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,45.25
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,89.62
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.12
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,75.62
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,143.75
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,99.38
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95749
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98813
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98413
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (Min),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (Max),A,41.25
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (RMS),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,55.75
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,85.62
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.25
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,53.25
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,86.88
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.62
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,65.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,106.62
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.12
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99255
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99329
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98819
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (Min),A,20.75
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (Max),A,56.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (RMS),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,50.62
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,100.88
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.12
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,58.12
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,114.88
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.88
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,49.12
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,124.38
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.38
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97073
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98254
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98523
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,1,N Current (Min),A,55.88
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,1,N Current (Max),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.25
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,81.75
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.38
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,72.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,73.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,96.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,busbar,,N Current (Min),A,122.12
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,busbar,,N Current (Max),A,193.25
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,146.25
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (Min),A,245.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (Max),A,343.88
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (Min),A,268.38
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (Max),A,364.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,303.62
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (Min),A,346.88
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (Max),A,468.88
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,396.88
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.56
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.19
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.06
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96899
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98184
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98563
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,6,N Current (Min),A,29.75
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,6,N Current (Max),A,47.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,6,N Current (RMS),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,6,L3 Current (Min),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,6,L3 Current (Max),A,58.25
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,6,L2 Current (Min),A,50.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,6,L2 Current (Max),A,75.12
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,66.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,6,L1 Current (Min),A,34.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,6,L1 Current (Max),A,53.62
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,42.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.38
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.32
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.31
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.84396
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98605
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9664
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,5,N Current (Min),A,17.12
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,5,N Current (Max),A,39.38
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,5,N Current (RMS),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,8.75
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.75
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,19.38
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,58.62
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98566
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98584
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97314
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (Min),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (Max),A,51.75
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (RMS),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,71.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,134.12
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,90.88
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,72.38
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,116.62
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,94.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,70.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,119.25
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,85.88
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.37
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96014
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98975
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97549
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (Min),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (Max),A,43.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (RMS),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,52.38
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,75.38
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.38
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,47.12
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,100.75
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,49.75
