Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,97.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.88
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.75
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99039
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99167
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98575
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (Min),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (Max),A,50.75
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (RMS),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,53.38
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,90.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.88
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,46.38
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,115.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,46.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,84.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.12
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98163
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98361
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9884
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,1,N Current (Min),A,68.75
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,1,N Current (Max),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.75
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.62
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,92.88
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.12
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,67.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,90.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,86.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,busbar,,N Current (Min),A,122.12
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,busbar,,N Current (Max),A,206.38
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,147.38
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (Min),A,248.62
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (Max),A,333.88
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.75
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (Min),A,303.12
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (Max),A,435.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,371.38
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (Min),A,321.38
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (Max),A,417.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,356.62
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.75
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97455
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97278
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98648
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,6,N Current (Min),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,6,N Current (Max),A,43.75
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,6,N Current (RMS),A,28.25
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,6,L3 Current (Min),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,6,L3 Current (Max),A,45.12
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,6,L2 Current (Min),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,6,L2 Current (Max),A,72.12
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,52.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,6,L1 Current (Min),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,6,L1 Current (Max),A,49.25
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-33.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.38
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.31
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8312
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94553
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97253
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,5,N Current (Min),A,16.62
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,5,N Current (Max),A,57.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,5,N Current (RMS),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.25
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,20.12
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.38
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,14.75
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,91.88
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,26.75
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,52.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.31
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98526
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95453
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98221
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (Min),A,35.88
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (Max),A,79.25
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (RMS),A,50.62
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,74.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,130.12
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,92.88
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,47.88
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,80.12
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.25
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,78.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,135.12
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,94.38
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.31
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.06
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97455
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97958
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97131
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (Min),A,23.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (Max),A,80.88
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (RMS),A,40.38
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,57.12
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,128.88
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,86.62
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,45.38
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,77.38
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.88
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,49.62
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,93.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9906
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99167
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9895
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (Min),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (Max),A,48.25
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (RMS),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,55.12
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,88.12
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.25
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,53.62
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,111.25
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,46.75
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,103.25
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9873
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98077
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99005
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,1,N Current (Min),A,63.5
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,1,N Current (Max),A,45.75
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.38
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.38
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,84.38
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.88
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,75.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,73.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,88.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,busbar,,N Current (Min),A,117.75
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,busbar,,N Current (Max),A,170.88
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,132.25
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (Min),A,253.75
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (Max),A,375.38
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,312.88
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (Min),A,274.75
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (Max),A,339.25
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,301.88
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (Min),A,329.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (Max),A,412.25
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,364.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T09:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.87
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.88
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.88
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97211
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97525
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98648
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,6,N Current (Min),A,22.5
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,6,N Current (Max),A,50.25
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,6,N Current (RMS),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,6,L3 Current (Min),A,32.5
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,6,L3 Current (Max),A,48.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,36.5
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,6,L2 Current (Min),A,46.88
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,6,L2 Current (Max),A,75.62
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,55.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,6,L1 Current (Min),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,6,L1 Current (Max),A,56.38
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,40.75
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.31
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.69
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.69
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90631
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96805
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9776
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,5,N Current (Min),A,15.38
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,5,N Current (Max),A,47.62
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,5,N Current (RMS),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,18.25
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.88
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,15.12
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,60.5
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,62.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.62
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.69
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98441
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96201
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98437
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (Min),A,26.88
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (Max),A,61.75
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (RMS),A,39.5
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,68.5
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,120.88
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,88.88
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,50.12
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,82.5
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.75
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,62.75
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,110.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.25
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97089
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9628
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9863
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (Min),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (Max),A,77.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (RMS),A,50.88
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,57.62
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,135.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,81.62
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,72.12
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.25
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,68.88
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,129.25
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,93.88
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.19
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98907
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98901
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98709
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (Min),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (Max),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (RMS),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,53.12
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,86.5
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,46.88
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,95.75
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.25
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,50.62
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,73.38
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98657
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97479
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98447
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,1,N Current (Min),A,58.5
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,1,N Current (Max),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.5
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.88
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,77.12
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.62
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,72.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,71.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,91.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,busbar,,N Current (Min),A,123.5
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,busbar,,N Current (Max),A,184.5
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,144.12
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (Min),A,264.75
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (Max),A,370.88
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,301.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (Min),A,256.12
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (Max),A,341.38
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.5
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (Min),A,330.5
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (Max),A,429.62
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,373.88
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.69
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.88
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.19
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97409
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97952
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99405
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,6,N Current (Min),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,6,N Current (Max),A,45.88
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,6,N Current (RMS),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,6,L3 Current (Min),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,6,L3 Current (Max),A,47.62
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,34.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,6,L2 Current (Min),A,52.88
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,6,L2 Current (Max),A,74.75
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,63.75
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,6,L1 Current (Min),A,45.88
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,6,L1 Current (Max),A,60.25
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.69
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,18.75
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.81
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9689
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95386
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98303
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,5,N Current (Min),A,13.25
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,5,N Current (Max),A,49.5
