Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,5,N Current (RMS),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,13.88
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,14.25
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,92.75
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,59.75
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,48.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97046
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96631
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97653
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,4,N Current (Min),A,28.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,4,N Current (Max),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,4,N Current (RMS),A,35.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,57.5
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,96.5
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,75.12
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,52.75
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,91.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.75
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,64.38
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,102.12
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,79.38
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.5
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98053
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98376
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97479
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (Min),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (Max),A,66.38
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (RMS),A,37.88
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,53.12
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,117.38
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.38
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,42.5
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,95.75
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.38
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,56.75
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,107.38
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.5
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.38
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98981
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99033
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99188
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (Min),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (Max),A,56.88
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (RMS),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,51.25
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,102.88
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,55.25
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,94.75
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.38
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,58.5
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,116.38
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.62
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99121
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96692
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98584
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,1,N Current (Min),A,68.25
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,1,N Current (Max),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.5
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.62
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,90.88
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.88
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,75.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,75.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,95.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,busbar,,N Current (Min),A,119.88
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,busbar,,N Current (Max),A,174.62
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,140.12
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (Min),A,275.88
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (Max),A,362.88
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,310.5
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (Min),A,267.75
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (Max),A,369.5
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,310.5
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (Min),A,350.38
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (Max),A,458.75
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,390.75
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.13
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.81
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.69
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9715
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96207
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98215
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,6,N Current (Min),A,26.88
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,6,N Current (Max),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,6,N Current (RMS),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,6,L3 Current (Min),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,6,L3 Current (Max),A,46.62
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,36.5
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,6,L2 Current (Min),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,6,L2 Current (Max),A,59.88
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,48.5
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,6,L1 Current (Min),A,46.5
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,6,L1 Current (Max),A,62.88
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.69
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.19
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.94
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97626
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9642
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96716
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,5,N Current (Min),A,13.25
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,5,N Current (Max),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,5,N Current (RMS),A,18.62
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,42.62
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,15.5
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,28.38
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.75
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,50.25
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.25
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.37
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97681
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9613
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97806
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,4,N Current (Min),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,4,N Current (Max),A,56.88
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,4,N Current (RMS),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,63.75
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,109.5
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,82.5
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,53.12
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,81.12
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.5
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,65.25
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,108.62
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,85.62
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.56
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98752
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98337
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97009
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (Min),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (Max),A,99.5
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (RMS),A,61.62
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,86.62
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,146.25
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,110.25
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,42.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,96.88
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.88
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,59.38
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,99.12
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.69
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98526
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99097
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98849
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (Min),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (Max),A,54.88
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (RMS),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,45.12
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,94.38
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.75
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,56.25
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,120.5
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.75
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,47.5
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,137.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.38
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96814
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97293
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98685
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,1,N Current (Min),A,67.62
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,1,N Current (Max),A,40.25
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.75
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.38
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,83.25
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.25
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,81.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,72.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,90.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,busbar,,N Current (Min),A,122.75
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,busbar,,N Current (Max),A,191.38
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,142.88
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (Min),A,290.12
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (Max),A,378.25
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,334.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (Min),A,264.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (Max),A,367.12
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.75
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (Min),A,318.5
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (Max),A,464.38
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,371.62
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.19
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.93
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,5.81
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96948
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97699
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97916
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,6,N Current (Min),A,23.5
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,6,N Current (Max),A,60.62
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,6,N Current (RMS),A,41.75
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,6,L3 Current (Min),A,31.5
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,6,L3 Current (Max),A,51.12
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,36.25
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,6,L2 Current (Min),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,6,L2 Current (Max),A,71.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,62.38
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,6,L1 Current (Min),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,6,L1 Current (Max),A,68.88
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,46.5
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.75
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.94
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.56
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97476
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95462
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97675
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,5,N Current (Min),A,12.12
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,5,N Current (Max),A,66.75
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,5,N Current (RMS),A,19.5
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,15.12
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,100.5
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,55.62
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.38
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97742
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97653
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97089
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,4,N Current (Min),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,4,N Current (Max),A,54.5
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,4,N Current (RMS),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,60.5
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,105.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,82.5
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,66.62
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,103.88
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,61.25
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,114.25
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,80.5
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.87
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98972
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97015
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96368
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (Min),A,40.62
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (Max),A,126.38
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (RMS),A,75.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,86.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,167.38
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,119.88
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,83.62
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.38
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,54.12
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,105.75
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.75
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.62
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9938
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99301
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98685
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (Min),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (Max),A,74.75
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (RMS),A,54.62
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,49.12
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,137.62
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,99.12
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,63.75
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,101.88
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,45.25
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,79.12
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.12
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98584
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96756
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98483
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,1,N Current (Min),A,51.38
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,1,N Current (Max),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.25
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,69.75
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
