Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,93.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,80.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,84.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,busbar,,N Current (Min),A,126.62
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,busbar,,N Current (Max),A,185.62
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,149.12
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (Min),A,272.5
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (Max),A,452.75
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,382.25
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (Min),A,286.62
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (Max),A,393.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,330.25
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (Min),A,301.25
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (Max),A,424.62
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,345.5
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.75
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.5
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,4.38
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97275
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97699
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98218
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,6,N Current (Min),A,28.5
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,6,N Current (Max),A,45.75
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,6,N Current (RMS),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,6,L3 Current (Min),A,34.75
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,6,L3 Current (Max),A,48.25
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,39.75
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,6,L2 Current (Min),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,6,L2 Current (Max),A,73.75
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,58.25
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,6,L1 Current (Min),A,46.62
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,6,L1 Current (Max),A,60.75
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,50.5
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.44
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.44
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.62
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94626
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96118
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94888
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,5,N Current (Min),A,12.62
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,5,N Current (Max),A,42.62
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,5,N Current (RMS),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,12.25
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,54.75
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,14.75
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,50.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.19
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9722
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98819
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9856
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,4,N Current (Min),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,4,N Current (Max),A,86.88
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,4,N Current (RMS),A,56.88
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,55.12
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,99.25
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.5
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,78.38
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,157.38
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,116.5
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,68.38
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,161.25
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,98.75
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98843
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97043
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98062
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (Min),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (Max),A,98.25
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (RMS),A,64.75
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,88.25
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,171.75
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,118.62
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,46.75
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,98.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.88
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,80.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,114.38
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.12
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.44
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99072
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99203
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9866
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (Min),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (Max),A,44.5
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (RMS),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,46.62
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,101.62
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.12
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,56.62
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,107.38
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.62
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,86.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.25
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.94
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97171
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96896
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98874
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,1,N Current (Min),A,72.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,1,N Current (Max),A,41.25
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.25
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,87.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.38
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,81.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,85.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,95.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,busbar,,N Current (Min),A,123.38
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,busbar,,N Current (Max),A,186.88
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,137.25
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (Min),A,290.75
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (Max),A,432.88
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,337.12
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (Min),A,299.38
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (Max),A,415.5
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,350.88
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (Min),A,336.88
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (Max),A,458.62
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,392.38
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.5
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.5
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,6.31
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97476
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95755
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98618
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,6,N Current (Min),A,26.88
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,6,N Current (Max),A,50.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,6,N Current (RMS),A,36.25
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,6,L3 Current (Min),A,29.75
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,6,L3 Current (Max),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,6,L2 Current (Min),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,6,L2 Current (Max),A,66.38
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,46.25
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,6,L1 Current (Min),A,45.38
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,6,L1 Current (Max),A,66.38
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,53.62
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.75
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.13
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.94
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93881
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96268
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96692
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,5,N Current (Min),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,5,N Current (Max),A,65.5
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,5,N Current (RMS),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,11.88
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,58.5
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,15.62
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,74.75
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,61.88
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.25
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.06
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97842
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98892
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9642
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,4,N Current (Min),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,4,N Current (Max),A,91.25
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,4,N Current (RMS),A,54.62
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,51.12
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,113.5
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,80.62
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,84.88
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,147.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,115.5
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,62.5
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,160.75
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,85.25
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99197
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97644
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98114
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (Min),A,52.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (Max),A,131.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (RMS),A,85.5
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,111.62
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,193.88
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,147.25
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,46.62
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,91.5
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.38
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,64.75
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,118.88
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,85.62
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98917
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99509
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98038
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (Min),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (Max),A,94.62
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (RMS),A,53.25
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,47.88
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,92.62
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.88
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,65.38
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,143.5
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,97.12
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,68.5
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.12
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98154
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94626
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97913
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,1,N Current (Min),A,38.88
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,1,N Current (Max),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.62
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.38
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,90.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,87.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,84.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,busbar,,N Current (Min),A,123.75
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,busbar,,N Current (Max),A,170.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,138.12
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (Min),A,328.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (Max),A,441.75
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,375.25
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (Min),A,323.88
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (Max),A,406.88
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,360.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (Min),A,306.38
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (Max),A,455.25
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,350.75
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T08:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.75
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.94
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,6.37
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96793
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98306
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98245
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,6,N Current (Min),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,6,N Current (Max),A,56.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,6,N Current (RMS),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,6,L3 Current (Min),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,6,L3 Current (Max),A,46.75
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,6,L2 Current (Min),A,59.75
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,6,L2 Current (Max),A,69.12
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,66.5
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,6,L1 Current (Min),A,40.88
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,6,L1 Current (Max),A,67.38
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,51.88
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.31
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.75
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.44
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89984
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98294
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96909
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,5,N Current (Min),A,14.38
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,5,N Current (Max),A,38.25
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,5,N Current (RMS),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,11.62
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,18.25
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,56.12
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.19
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96207
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98831
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96677
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,4,N Current (Min),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,4,N Current (Max),A,103.12
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,4,N Current (RMS),A,55.88
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,48.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,108.88
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,87.75
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,159.12
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,115.38
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,61.12
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,120.25
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,80.88
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97858
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96435
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98437
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (Min),A,42.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (Max),A,90.88
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (RMS),A,66.62
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,66.62
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,144.5
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,109.12
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,60.75
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.38
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,72.5
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,119.25
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,99.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
