Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99597
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99265
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98007
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (Min),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (Max),A,76.5
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (RMS),A,55.38
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,47.88
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,135.75
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,103.88
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,49.75
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,102.12
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.62
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,39.38
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,65.25
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.12
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.69
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96133
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94195
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98575
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,1,N Current (Min),A,70.62
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,1,N Current (Max),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.25
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,81.75
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.38
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,84.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,84.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,89.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,busbar,,N Current (Min),A,121.5
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,busbar,,N Current (Max),A,176.5
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,138.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (Min),A,239.75
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (Max),A,427.75
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,348.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (Min),A,303.75
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (Max),A,397.75
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,347.12
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (Min),A,317.38
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (Max),A,445.75
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,369.5
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.63
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,8.37
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97317
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95935
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98004
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,6,N Current (Min),A,24.5
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,6,N Current (Max),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,6,N Current (RMS),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,6,L3 Current (Min),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,6,L3 Current (Max),A,46.25
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,6,L2 Current (Min),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,6,L2 Current (Max),A,64.5
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,6,L1 Current (Min),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,6,L1 Current (Max),A,62.88
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,48.12
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.94
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.5
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.63
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89743
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9776
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97751
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,5,N Current (Min),A,15.62
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,5,N Current (Max),A,65.5
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,5,N Current (RMS),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,13.12
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.38
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,82.25
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.5
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,87.38
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,59.25
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98593
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97604
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9761
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (Min),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (Max),A,60.62
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (RMS),A,40.38
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,60.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,136.25
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,92.62
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,66.38
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,112.75
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,82.88
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,64.75
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,126.38
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,86.25
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.75
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.75
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97473
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96686
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98361
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (Min),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (Max),A,78.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (RMS),A,56.38
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,71.25
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,110.62
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,85.88
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,39.88
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,60.38
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.88
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,91.88
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,115.38
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,99.12
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99249
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99191
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97556
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (Min),A,20.12
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (Max),A,70.25
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (RMS),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,49.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,114.5
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.88
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,99.5
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.75
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,70.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.62
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95288
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92749
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97638
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,1,N Current (Min),A,41.88
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,1,N Current (Max),A,28.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.88
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,55.38
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,77.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,69.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,90.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,busbar,,N Current (Min),A,129.12
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,busbar,,N Current (Max),A,225.62
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,152.25
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (Min),A,250.38
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (Max),A,387.12
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,321.5
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (Min),A,241.38
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (Max),A,350.38
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (Min),A,316.75
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (Max),A,432.12
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,374.25
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.37
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.75
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,6.87
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97214
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96274
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97903
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,6,N Current (Min),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,6,N Current (Max),A,52.75
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,6,N Current (RMS),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,6,L3 Current (Min),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,6,L3 Current (Max),A,52.62
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,6,L2 Current (Min),A,33.25
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,6,L2 Current (Max),A,70.38
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,51.75
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,6,L1 Current (Min),A,41.62
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,6,L1 Current (Max),A,56.62
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,46.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.44
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.06
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.75
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94977
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98047
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98041
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,5,N Current (Min),A,13.62
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,5,N Current (Max),A,77.5
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,5,N Current (RMS),A,29.75
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,13.5
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.88
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,51.75
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.75
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,99.75
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,50.75
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.25
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98276
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97009
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97513
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (Min),A,29.5
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (Max),A,76.75
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (RMS),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,46.25
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,152.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,90.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,63.12
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,117.12
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.88
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,63.75
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,92.12
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.38
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.94
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97635
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95975
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99301
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (Min),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (Max),A,120.88
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (RMS),A,80.88
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,64.25
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,170.12
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,103.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,77.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.38
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,95.25
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,177.88
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,135.62
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98965
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9917
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99213
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (Min),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (Max),A,46.62
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (RMS),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,80.12
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,45.38
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,87.25
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,52.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,114.25
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.62
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.5
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.81
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95196
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92428
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9859
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,1,N Current (Min),A,59.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,1,N Current (Max),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.62
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.88
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,76.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,67.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,102.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,busbar,,N Current (Min),A,142.5
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,busbar,,N Current (Max),A,234.12
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,178.38
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (Min),A,239.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (Max),A,406.12
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,317.5
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (Min),A,221.62
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (Max),A,340.75
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (Min),A,368.12
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (Max),A,520.38
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,426.38
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.94
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.5
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,9.44
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96753
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97131
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98221
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,6,N Current (Min),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,6,N Current (Max),A,48.5
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,6,N Current (RMS),A,38.5
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,6,L3 Current (Min),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,6,L3 Current (Max),A,43.62
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,6,L2 Current (Min),A,44.62
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,6,L2 Current (Max),A,69.12
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,53.88
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,6,L1 Current (Min),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,6,L1 Current (Max),A,61.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,51.38
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.25
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.75
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.44
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93039
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98859
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98151
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,5,N Current (Min),A,13.62
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,5,N Current (Max),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,5,N Current (RMS),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,11.12
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,33.88
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.75
