Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,66.62
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,56.38
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.38
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93127
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97116
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9747
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (Min),A,34.12
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (Max),A,52.5
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (RMS),A,42.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,41.75
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,90.25
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.25
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,63.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,94.5
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.5
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,58.75
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,108.75
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,75.62
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.31
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9722
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96802
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99393
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (Min),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (Max),A,128.75
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (RMS),A,74.62
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,52.88
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,159.75
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,98.12
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,39.62
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,88.75
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.25
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,103.88
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,184.38
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,134.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.5
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98978
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98654
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98282
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (Min),A,22.88
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (Max),A,54.25
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (RMS),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,58.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,101.88
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.38
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,77.38
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,110.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.12
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.69
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96896
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92648
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9809
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,1,N Current (Min),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,1,N Current (Max),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,50.75
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,68.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,98.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,busbar,,N Current (Min),A,136.75
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,busbar,,N Current (Max),A,231.12
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,168.75
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (Min),A,224.88
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (Max),A,375.75
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.75
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (Min),A,250.12
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (Max),A,339.12
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.12
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (Min),A,352.88
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (Max),A,478.75
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,406.5
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.69
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.19
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,6.06
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97519
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95999
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98627
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,6,N Current (Min),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,6,N Current (Max),A,43.62
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,6,N Current (RMS),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,6,L3 Current (Min),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,6,L3 Current (Max),A,46.88
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,36.25
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,6,L2 Current (Min),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,6,L2 Current (Max),A,59.25
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,46.75
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,6,L1 Current (Min),A,46.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,6,L1 Current (Max),A,68.5
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,57.62
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.13
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.69
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95038
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99304
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98273
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,5,N Current (Min),A,18.12
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,5,N Current (Max),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,5,N Current (RMS),A,27.12
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.25
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,62.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,56.25
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.88
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.44
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94766
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98068
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97195
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,4,N Current (Min),A,34.12
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,4,N Current (Max),A,69.75
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,4,N Current (RMS),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,43.88
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,76.5
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,69.12
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,119.12
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,90.12
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,62.38
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,101.62
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.88
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.37
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98044
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97177
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98737
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (Min),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (Max),A,119.25
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (RMS),A,68.5
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,50.25
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,146.38
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,103.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,38.38
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,81.75
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,61.5
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,188.88
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,112.88
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.5
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98593
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99088
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98932
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,2,N Current (Min),A,22.5
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,2,N Current (Max),A,47.38
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,2,N Current (RMS),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,75.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.12
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,52.75
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,85.75
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.25
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,38.88
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,104.25
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.12
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.5
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95148
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93143
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98077
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,1,N Current (Min),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,1,N Current (Max),A,27.25
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.88
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,55.88
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,69.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,75.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,98.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,busbar,,N Current (Min),A,125.88
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,busbar,,N Current (Max),A,218.88
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,165.5
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (Min),A,225.75
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (Max),A,331.38
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.5
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (Min),A,260.88
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (Max),A,352.62
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.38
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (Min),A,333.12
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (Max),A,478.38
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,405.5
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.06
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.87
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,8.06
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96875
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97269
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97049
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,6,N Current (Min),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,6,N Current (Max),A,78.25
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,6,N Current (RMS),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,6,L3 Current (Min),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,6,L3 Current (Max),A,46.38
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,34.75
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,6,L2 Current (Min),A,47.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,6,L2 Current (Max),A,64.38
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,51.75
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,6,L1 Current (Min),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,6,L1 Current (Max),A,99.12
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,46.88
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.94
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.56
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.12
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92795
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9783
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97156
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,5,N Current (Min),A,11.75
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,5,N Current (Max),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,5,N Current (RMS),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,10.75
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.62
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,57.5
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,50.25
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.63
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.56
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95669
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97812
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95435
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,4,N Current (Min),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,4,N Current (Max),A,84.62
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,4,N Current (RMS),A,49.75
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,40.62
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,78.12
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,61.25
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,134.62
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,91.12
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,54.88
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,85.88
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.62
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9715
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97961
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97659
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (Min),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (Max),A,58.88
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (RMS),A,38.25
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,47.25
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,122.25
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,83.75
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,91.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,49.75
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,87.12
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.62
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.75
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98648
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99228
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98688
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,2,N Current (Min),A,23.5
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,2,N Current (Max),A,57.88
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,2,N Current (RMS),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,50.25
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,73.12
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.88
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,60.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,99.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,39.62
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,85.38
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.75
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.56
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.06
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8815
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96439
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98267
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,1,N Current (Min),A,51.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,1,N Current (Max),A,29.5
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.5
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,61.25
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,80.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,75.0
