Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,busbar,,N Current (Min),A,123.75
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,busbar,,N Current (Max),A,201.38
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,152.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (Min),A,207.75
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (Max),A,287.5
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.25
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (Min),A,273.75
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (Max),A,407.62
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,330.38
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (Min),A,254.5
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (Max),A,397.88
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.38
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T07:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.06
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.13
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95932
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97089
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97656
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,6,N Current (Min),A,29.5
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,6,N Current (Max),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,6,N Current (RMS),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,6,L3 Current (Min),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,6,L3 Current (Max),A,37.88
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,28.38
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,6,L2 Current (Min),A,42.12
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,6,L2 Current (Max),A,55.5
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,6,L1 Current (Min),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,6,L1 Current (Max),A,57.25
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.69
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.87
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.06
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85446
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9714
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96051
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,5,N Current (Min),A,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,5,N Current (Max),A,84.62
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,5,N Current (RMS),A,26.25
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,10.62
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,17.5
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.75
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,17.12
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,96.25
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,17.62
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,83.75
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.81
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.06
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94717
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98077
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96918
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,4,N Current (Min),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,4,N Current (Max),A,69.38
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,4,N Current (RMS),A,56.25
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,44.62
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,88.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,83.38
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,121.5
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,101.5
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,58.5
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,95.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.5
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97827
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97784
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95697
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (Min),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (Max),A,82.12
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (RMS),A,45.38
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,50.12
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,130.38
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.12
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,98.88
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,47.38
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,75.12
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.88
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.62
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98593
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99234
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97821
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,2,N Current (Min),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,2,N Current (Max),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,2,N Current (RMS),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,49.25
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,75.38
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,55.75
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,83.5
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.38
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.38
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,62.62
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.69
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.918
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95004
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98492
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,1,N Current (Min),A,54.38
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,1,N Current (Max),A,34.75
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.88
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,64.75
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,77.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,71.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,busbar,,N Current (Min),A,118.25
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,busbar,,N Current (Max),A,178.5
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,139.12
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (Min),A,211.75
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (Max),A,332.5
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.12
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (Min),A,270.5
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (Max),A,381.12
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,318.25
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (Min),A,263.75
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (Max),A,347.62
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.12
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.56
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.56
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,7.87
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96967
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96417
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98209
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,6,N Current (Min),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,6,N Current (Max),A,61.62
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,6,N Current (RMS),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,6,L3 Current (Min),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,6,L3 Current (Max),A,38.5
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,6,L2 Current (Min),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,6,L2 Current (Max),A,51.5
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,6,L1 Current (Min),A,40.62
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,6,L1 Current (Max),A,82.25
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,51.38
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.81
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.06
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.44
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96719
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9606
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98398
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,5,N Current (Min),A,15.12
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,5,N Current (Max),A,52.62
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,5,N Current (RMS),A,39.75
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,12.5
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,40.88
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,13.62
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,98.12
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,16.25
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,77.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,62.75
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9512
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98459
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96982
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,4,N Current (Min),A,34.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,4,N Current (Max),A,90.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,4,N Current (RMS),A,61.25
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,45.75
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,83.25
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.75
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,85.12
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,139.75
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,110.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,61.88
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,90.75
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.38
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.94
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98807
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97116
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94531
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (Min),A,39.88
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (Max),A,115.75
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (RMS),A,69.88
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,80.25
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,152.12
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,113.25
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,80.75
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.88
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,40.62
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,80.88
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.69
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99115
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99167
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97928
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (Min),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (Max),A,56.75
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (RMS),A,34.75
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,58.38
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,92.75
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,43.12
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,98.88
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.38
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,70.88
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.38
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95712
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89718
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98688
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,1,N Current (Min),A,62.88
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,1,N Current (Max),A,41.12
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,70.5
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.25
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,74.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,73.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,81.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,busbar,,N Current (Min),A,109.88
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,busbar,,N Current (Max),A,158.38
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,123.88
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (Min),A,267.12
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (Max),A,352.5
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,305.88
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (Min),A,241.5
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (Max),A,384.38
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.25
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (Min),A,309.12
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (Max),A,380.5
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,332.62
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.37
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.81
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,4.44
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95349
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97433
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98556
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,6,N Current (Min),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,6,N Current (Max),A,50.5
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,6,N Current (RMS),A,42.88
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,6,L3 Current (Min),A,23.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,6,L3 Current (Max),A,41.75
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,6,L2 Current (Min),A,41.62
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,6,L2 Current (Max),A,54.88
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,51.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,6,L1 Current (Min),A,51.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,6,L1 Current (Max),A,65.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,55.25
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.06
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.12
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.31
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96716
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96704
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92279
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,5,N Current (Min),A,11.38
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,5,N Current (Max),A,23.5
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,5,N Current (RMS),A,14.75
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,14.38
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,22.62
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.31
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96054
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98032
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95306
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (Min),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (Max),A,66.75
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (RMS),A,46.5
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,80.12
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,79.88
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,114.25
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,91.75
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,51.88
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,90.25
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.62
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.56
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96692
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98593
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9462
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (Min),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (Max),A,87.75
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (RMS),A,47.38
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,56.12
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,128.75
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,81.25
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,100.38
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.5
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,39.88
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,71.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.62
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.25
