Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99249
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99164
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99158
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (Min),A,20.75
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (Max),A,42.25
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (RMS),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,60.88
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,97.62
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.5
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,48.25
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,87.5
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,49.12
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,108.25
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.88
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.5
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.94
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95563
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86972
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97971
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,1,N Current (Min),A,63.12
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,1,N Current (Max),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.25
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,71.62
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,64.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,73.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,71.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,busbar,,N Current (Min),A,108.88
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,busbar,,N Current (Max),A,152.38
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,123.12
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (Min),A,235.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (Max),A,338.12
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.88
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (Min),A,261.75
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (Max),A,353.62
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,303.12
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (Min),A,270.38
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (Max),A,332.75
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.75
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.44
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.13
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.69
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9613
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97415
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98575
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,6,N Current (Min),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,6,N Current (Max),A,49.38
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,6,N Current (RMS),A,43.88
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,6,L3 Current (Min),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,6,L3 Current (Max),A,33.62
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.12
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,6,L2 Current (Min),A,40.25
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,6,L2 Current (Max),A,59.25
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,51.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,6,L1 Current (Min),A,51.88
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,6,L1 Current (Max),A,61.5
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,54.5
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.63
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.25
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.56
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96155
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96085
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94717
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,5,N Current (Min),A,10.38
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,5,N Current (Max),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,5,N Current (RMS),A,15.25
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,20.12
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,15.25
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,15.62
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93973
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98355
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94992
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (Min),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (Max),A,74.38
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (RMS),A,52.88
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,41.38
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,79.12
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,79.62
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,119.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,94.62
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,50.5
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,82.88
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.25
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.87
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.87
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94806
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9855
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94165
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (Min),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (Max),A,55.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (RMS),A,38.38
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,53.5
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,88.88
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,43.12
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,79.62
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.62
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,40.62
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,65.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99152
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99136
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99118
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (Min),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (Max),A,43.88
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (RMS),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,51.38
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,83.38
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.12
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,46.62
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,86.75
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,43.12
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,101.75
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.62
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.5
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90481
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88202
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98199
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,1,N Current (Min),A,48.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,1,N Current (Max),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,55.62
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,74.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,70.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,busbar,,N Current (Min),A,108.5
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,busbar,,N Current (Max),A,171.88
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,130.38
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (Min),A,206.88
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (Max),A,283.88
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (Min),A,254.25
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (Max),A,351.5
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,307.5
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (Min),A,258.5
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (Max),A,329.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.88
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.37
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.13
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,4.25
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96329
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9642
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98175
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,6,N Current (Min),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,6,N Current (Max),A,48.88
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,6,N Current (RMS),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,6,L3 Current (Min),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,6,L3 Current (Max),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,6,L2 Current (Min),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,6,L2 Current (Max),A,53.25
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,43.5
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,6,L1 Current (Min),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,6,L1 Current (Max),A,67.12
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,51.5
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.63
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,17.69
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.06
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96579
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96063
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92425
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,5,N Current (Min),A,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,5,N Current (Max),A,55.88
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,5,N Current (RMS),A,17.5
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,38.38
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,15.25
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,59.25
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.81
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.06
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93484
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98105
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96896
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,4,N Current (Min),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,4,N Current (Max),A,63.88
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,4,N Current (RMS),A,50.62
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,40.38
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,56.88
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,80.88
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,106.12
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,90.5
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,59.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,92.88
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.13
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.13
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93948
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96762
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94995
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (Min),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (Max),A,69.75
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (RMS),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,50.5
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,93.12
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.5
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,87.25
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.38
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,33.25
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,76.88
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.25
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99246
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99185
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9859
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (Min),A,21.62
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (Max),A,46.75
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (RMS),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,57.38
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,94.5
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.12
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,54.5
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,93.88
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,38.5
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,74.12
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.12
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.25
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.19
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9089
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88687
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98364
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,1,N Current (Min),A,46.25
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,1,N Current (Max),A,34.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.5
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.75
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,70.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,69.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,busbar,,N Current (Min),A,98.5
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,busbar,,N Current (Max),A,150.5
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,124.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (Min),A,210.5
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (Max),A,285.88
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.12
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (Min),A,234.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (Max),A,352.75
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.38
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (Min),A,239.5
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (Max),A,323.5
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.38
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.13
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.93
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,8.19
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.961
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96353
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97473
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,6,N Current (Min),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,6,N Current (Max),A,56.5
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,6,N Current (RMS),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,6,L3 Current (Min),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,6,L3 Current (Max),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,6,L2 Current (Min),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,6,L2 Current (Max),A,52.75
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,42.5
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,6,L1 Current (Min),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,6,L1 Current (Max),A,68.75
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.19
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.37
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.44
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97122
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94992
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87366
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,5,N Current (Min),A,11.5
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,5,N Current (Max),A,85.25
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,5,N Current (RMS),A,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,15.62
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,94.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,13.75
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,24.12
