Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.12
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.37
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.87
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94501
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98035
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94992
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,4,N Current (Min),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,4,N Current (Max),A,74.62
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,4,N Current (RMS),A,47.5
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,69.25
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.62
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,77.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,115.88
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,87.38
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,47.12
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,80.25
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.12
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.18
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.12
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.19
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96008
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91696
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89691
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (Min),A,28.38
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (Max),A,76.12
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (RMS),A,53.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,51.88
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,98.5
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.62
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,39.38
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,47.5
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.75
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.31
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99237
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98962
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98599
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (Min),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (Max),A,49.38
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (RMS),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,58.62
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,100.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.12
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,47.12
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,87.75
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.62
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,71.25
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.5
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.56
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90329
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88721
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98563
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,1,N Current (Min),A,61.62
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,1,N Current (Max),A,41.12
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.75
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,69.12
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.59
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,59.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,60.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,busbar,,N Current (Min),A,96.25
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,busbar,,N Current (Max),A,154.62
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,106.75
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (Min),A,222.88
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (Max),A,289.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.25
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (Min),A,221.62
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (Max),A,341.5
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.88
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (Min),A,210.25
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (Max),A,281.38
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.38
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T06:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.69
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.75
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,5.19
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96194
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94894
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97678
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,6,N Current (Min),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,6,N Current (Max),A,40.88
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,6,N Current (RMS),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,6,L3 Current (Min),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,6,L3 Current (Max),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,6,L2 Current (Min),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,6,L2 Current (Max),A,44.5
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,6,L1 Current (Min),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,6,L1 Current (Max),A,54.12
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,43.5
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.63
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.69
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9725
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96194
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93021
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,5,N Current (Min),A,10.62
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,5,N Current (Max),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,5,N Current (RMS),A,13.75
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,19.62
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,14.88
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,27.12
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.62
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,16.75
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,29.5
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.44
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94122
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98096
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95422
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,4,N Current (Min),A,29.75
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,4,N Current (Max),A,67.38
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,4,N Current (RMS),A,48.5
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,41.38
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,76.38
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.75
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,82.75
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,107.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,91.12
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,46.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,80.75
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.75
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.5
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.56
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96423
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9523
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8891
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (Min),A,41.12
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (Max),A,81.62
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (RMS),A,55.5
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,70.62
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,101.88
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,45.12
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,48.75
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99463
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98901
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98758
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (Min),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (Max),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (RMS),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,60.5
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,103.38
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.25
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,89.38
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.88
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.38
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,83.5
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.62
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.5
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90051
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8836
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9798
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,1,N Current (Min),A,48.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,1,N Current (Max),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.88
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.38
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,62.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,57.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,busbar,,N Current (Min),A,94.62
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,busbar,,N Current (Max),A,157.5
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,102.88
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (Min),A,228.25
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (Max),A,303.75
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.62
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (Min),A,213.25
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (Max),A,268.88
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.75
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (Min),A,215.25
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (Max),A,285.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.88
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.56
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-17.69
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,5.25
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96497
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95581
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97671
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,6,N Current (Min),A,25.75
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,6,N Current (Max),A,41.25
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,6,N Current (RMS),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,6,L3 Current (Min),A,21.62
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,6,L3 Current (Max),A,43.38
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,6,L2 Current (Min),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,6,L2 Current (Max),A,48.5
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,6,L1 Current (Min),A,39.88
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,6,L1 Current (Max),A,56.25
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,48.12
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.25
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.69
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.87
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96847
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97565
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95218
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,5,N Current (Min),A,8.75
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,5,N Current (Max),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,5,N Current (RMS),A,11.38
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,14.88
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,25.75
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.25
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,16.38
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.44
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.56
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92639
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98505
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94592
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,4,N Current (Min),A,39.88
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,4,N Current (Max),A,69.62
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,4,N Current (RMS),A,55.5
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,68.12
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,81.25
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,110.38
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,94.38
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,45.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,69.62
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.38
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.94
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.63
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.25
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87555
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95377
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88217
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (Min),A,17.5
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (Max),A,75.12
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (RMS),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,96.62
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,32.5
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.12
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99503
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99176
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98993
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (Min),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (Max),A,43.12
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (RMS),A,28.75
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,62.12
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,96.12
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.25
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.88
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,93.12
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.25
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.88
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,78.12
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.12
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.88
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85959
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88962
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97586
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,1,N Current (Min),A,50.25
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,1,N Current (Max),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.62
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.62
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,busbar,,N Current (Min),A,97.12
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,busbar,,N Current (Max),A,137.5
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,104.88
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (Min),A,192.25
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (Max),A,286.12
