Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.62
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (Min),A,223.5
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (Max),A,293.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.75
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (Min),A,218.88
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (Max),A,284.5
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.38
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.63
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.56
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96045
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9707
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97583
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,6,N Current (Min),A,28.5
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,6,N Current (Max),A,44.5
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,6,N Current (RMS),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,6,L3 Current (Min),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,6,L3 Current (Max),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,6,L2 Current (Min),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,6,L2 Current (Max),A,50.75
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,44.12
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,6,L1 Current (Min),A,39.62
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,6,L1 Current (Max),A,57.88
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.75
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.44
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.31
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96664
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9693
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94882
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,5,N Current (Min),A,8.38
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,5,N Current (Max),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,5,N Current (RMS),A,12.25
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,28.25
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.12
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,14.25
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,33.25
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.12
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.75
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95764
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98441
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95956
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,4,N Current (Min),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,4,N Current (Max),A,66.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,4,N Current (RMS),A,47.38
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,46.12
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,67.25
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,81.25
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,109.25
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,89.25
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,48.38
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,77.5
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.12
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.69
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.44
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.81
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85434
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94122
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93002
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (Min),A,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (Max),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (RMS),A,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,45.38
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.62
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.62
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,34.38
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,54.88
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.56
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99481
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99414
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98886
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (Min),A,19.12
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (Max),A,47.62
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (RMS),A,31.5
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,58.25
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,85.62
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.38
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,42.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,96.5
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.88
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,71.25
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.12
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.44
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83215
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85919
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98511
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,1,N Current (Min),A,48.5
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,1,N Current (Max),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.75
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,54.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,62.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,busbar,,N Current (Min),A,95.5
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,busbar,,N Current (Max),A,167.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,107.88
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (Min),A,194.12
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (Max),A,234.75
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (Min),A,228.62
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (Max),A,296.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.38
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (Min),A,219.5
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (Max),A,275.88
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.75
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.56
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.5
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,4.12
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9613
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94122
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98212
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,6,N Current (Min),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,6,N Current (Max),A,43.62
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,6,N Current (RMS),A,34.38
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,6,L3 Current (Min),A,22.62
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,6,L3 Current (Max),A,34.25
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,6,L2 Current (Min),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,6,L2 Current (Max),A,40.25
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,6,L1 Current (Min),A,40.75
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,6,L1 Current (Max),A,58.38
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,49.75
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.44
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.38
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.5
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96945
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97253
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94034
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,5,N Current (Min),A,8.62
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,5,N Current (Max),A,37.25
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,5,N Current (RMS),A,15.25
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,28.25
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,41.38
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,14.75
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,29.5
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93378
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99182
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96262
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,4,N Current (Min),A,47.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,4,N Current (Max),A,87.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,4,N Current (RMS),A,72.88
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,68.12
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,94.88
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,131.12
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,114.88
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,49.25
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,74.12
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.75
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.56
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.07
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80511
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96286
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92444
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (Min),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (Max),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (RMS),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.12
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.25
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,58.25
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,54.25
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.62
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.94
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98898
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99393
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96555
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (Min),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (Max),A,61.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (RMS),A,40.75
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.12
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.5
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,50.62
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,87.88
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.25
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.69
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8237
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8024
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94696
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,1,N Current (Min),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,1,N Current (Max),A,16.5
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,11.62
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,67.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,busbar,,N Current (Min),A,112.38
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,busbar,,N Current (Max),A,163.12
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,138.25
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (Min),A,165.62
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (Max),A,206.12
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.88
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (Min),A,254.62
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (Max),A,303.5
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (Min),A,195.12
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (Max),A,252.25
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.62
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.44
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-17.44
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,6.13
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9606
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96213
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97595
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,6,N Current (Min),A,24.62
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,6,N Current (Max),A,43.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,6,N Current (RMS),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,6,L3 Current (Min),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,6,L3 Current (Max),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,6,L2 Current (Min),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,6,L2 Current (Max),A,45.25
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,6,L1 Current (Min),A,40.75
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,6,L1 Current (Max),A,59.88
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,48.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.87
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.75
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.31
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96152
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98645
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94983
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,5,N Current (Min),A,8.12
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,5,N Current (Max),A,29.5
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,5,N Current (RMS),A,12.12
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,19.12
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.75
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.88
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,13.75
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.06
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.44
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96991
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99164
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9505
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,4,N Current (Min),A,47.12
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,4,N Current (Max),A,99.25
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,4,N Current (RMS),A,69.62
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,46.62
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,95.38
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,105.38
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,144.62
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,123.38
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,50.88
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,72.5
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.25
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.31
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.56
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83062
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96262
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91577
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (Min),A,17.25
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (Max),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (RMS),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,50.88
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.88
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,66.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.88
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,50.5
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.25
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.12
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98154
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99268
