Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96783
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (Min),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (Max),A,65.12
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (RMS),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,51.62
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,48.75
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,94.12
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.62
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.75
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.75
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.75
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88327
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86242
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92831
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,1,N Current (Min),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,1,N Current (Max),A,12.88
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,8.62
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.25
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,71.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,busbar,,N Current (Min),A,111.62
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,busbar,,N Current (Max),A,204.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,144.5
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (Min),A,171.25
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (Max),A,224.62
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.88
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (Min),A,249.88
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (Max),A,350.75
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.12
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (Min),A,185.25
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (Max),A,246.62
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.75
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.69
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.81
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,5.81
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95846
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98077
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97751
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,6,N Current (Min),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,6,N Current (Max),A,46.12
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,6,N Current (RMS),A,37.88
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,6,L3 Current (Min),A,23.88
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,6,L3 Current (Max),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,6,L2 Current (Min),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,6,L2 Current (Max),A,59.25
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,52.12
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,6,L1 Current (Min),A,39.62
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,6,L1 Current (Max),A,51.62
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,43.5
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.37
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.13
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.19
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9628
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98035
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92624
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,5,N Current (Min),A,13.25
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,5,N Current (Max),A,84.62
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,5,N Current (RMS),A,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,19.5
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,27.12
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,24.12
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,94.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,15.25
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,22.62
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.56
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93982
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98584
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94977
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,4,N Current (Min),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,4,N Current (Max),A,108.38
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,4,N Current (RMS),A,63.5
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,69.75
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,84.25
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,152.62
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,107.25
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,47.25
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,71.25
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.94
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.5
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.69
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83899
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92731
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92859
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (Min),A,16.5
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (Max),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (RMS),A,18.25
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.38
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.5
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,50.5
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.38
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96152
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99139
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93753
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (Min),A,23.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (Max),A,53.75
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (RMS),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.88
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,74.12
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.12
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,43.5
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.62
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.5
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.94
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87845
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90216
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93582
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,1,N Current (Min),A,17.75
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,1,N Current (Max),A,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.88
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.12
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.25
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,68.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,busbar,,N Current (Min),A,131.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,busbar,,N Current (Max),A,195.5
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,151.88
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (Min),A,146.12
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (Max),A,192.38
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.88
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (Min),A,260.25
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (Max),A,333.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (Min),A,174.12
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (Max),A,231.5
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.88
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T05:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.93
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.31
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,6.19
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97104
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9617
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97693
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,6,N Current (Min),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,6,N Current (Max),A,42.62
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,6,N Current (RMS),A,30.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,6,L3 Current (Min),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,6,L3 Current (Max),A,47.62
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,6,L2 Current (Min),A,28.75
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,6,L2 Current (Max),A,59.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,38.38
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,6,L1 Current (Min),A,41.38
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,6,L1 Current (Max),A,58.25
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,47.88
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.06
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.06
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.12
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96902
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99054
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94314
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,5,N Current (Min),A,8.38
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,5,N Current (Max),A,26.25
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,5,N Current (RMS),A,15.88
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,19.5
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,15.75
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,28.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.44
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9256
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98489
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96368
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,4,N Current (Min),A,40.88
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,4,N Current (Max),A,72.12
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,4,N Current (RMS),A,55.38
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,63.62
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.62
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,82.5
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,114.75
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,93.62
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,47.88
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,75.75
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.62
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.5
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.06
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.06
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82931
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94818
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92383
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (Min),A,16.5
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (Max),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (RMS),A,18.62
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,33.25
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,48.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.38
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9715
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99139
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95447
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (Min),A,18.12
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (Max),A,52.88
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (RMS),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,50.25
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.5
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,74.12
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.75
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.88
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.38
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.69
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.5
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85776
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91858
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90915
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,1,N Current (Min),A,17.62
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,1,N Current (Max),A,9.62
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.62
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,busbar,,N Current (Min),A,107.12
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,busbar,,N Current (Max),A,167.5
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,127.62
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (Min),A,148.62
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (Max),A,205.62
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.88
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (Min),A,215.88
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (Max),A,286.88
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.25
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (Min),A,176.5
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (Max),A,229.25
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.62
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.63
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.57
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,5.38
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95331
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95447
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97641
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,6,N Current (Min),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,6,N Current (Max),A,40.25
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,6,N Current (RMS),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,6,L3 Current (Min),A,20.75
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,6,L3 Current (Max),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,6,L2 Current (Min),A,26.88
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,6,L2 Current (Max),A,48.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,6,L1 Current (Min),A,39.38
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,6,L1 Current (Max),A,50.25
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,41.88
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.13
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.25
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.25
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9602
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97418
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97778
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,5,N Current (Min),A,7.38
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,5,N Current (Max),A,57.38
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,5,N Current (RMS),A,16.88
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,13.62
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,75.25
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,41.12
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.31
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
