Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89422
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98459
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96506
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (Min),A,41.75
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (Max),A,82.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (RMS),A,59.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,32.5
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,55.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.38
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,78.5
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,116.88
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,91.62
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,48.12
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,75.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.38
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.31
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.87
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.57
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83407
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95355
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95273
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (Min),A,17.5
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (Max),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (RMS),A,24.5
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,43.5
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.75
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,44.12
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,33.25
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,75.12
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.38
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.44
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97711
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99188
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96802
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (Min),A,14.62
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (Max),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (RMS),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,67.75
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.62
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,83.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.25
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,54.38
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.37
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.37
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86407
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89599
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91571
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,1,N Current (Min),A,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,1,N Current (Max),A,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.38
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,busbar,,N Current (Min),A,113.75
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,busbar,,N Current (Max),A,170.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,132.75
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (Min),A,143.62
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (Max),A,191.88
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.62
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (Min),A,225.5
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (Max),A,308.38
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.75
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (Min),A,186.88
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (Max),A,266.38
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.25
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.69
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.19
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,5.44
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95578
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94888
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97476
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,6,N Current (Min),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,6,N Current (Max),A,39.5
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,6,N Current (RMS),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,6,L3 Current (Min),A,21.62
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,6,L3 Current (Max),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,6,L2 Current (Min),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,6,L2 Current (Max),A,48.5
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,6,L1 Current (Min),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,6,L1 Current (Max),A,51.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,42.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.5
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.13
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.31
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9751
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98309
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94434
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,5,N Current (Min),A,8.75
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,5,N Current (Max),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,5,N Current (RMS),A,14.75
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,20.12
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,44.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.25
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92798
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98257
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95312
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (Min),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (Max),A,73.88
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (RMS),A,50.25
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,62.62
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.38
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,70.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,114.62
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,87.25
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,49.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,74.12
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.38
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.56
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.56
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83566
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95529
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97397
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (Min),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (Max),A,51.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (RMS),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.5
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,48.12
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.25
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.5
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,59.75
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,85.75
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.38
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98254
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98883
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93127
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (Min),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (Max),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (RMS),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,60.88
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.25
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,63.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.62
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.19
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.38
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.44
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8071
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92685
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92605
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,1,N Current (Min),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,1,N Current (Max),A,11.12
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,busbar,,N Current (Min),A,93.25
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,busbar,,N Current (Max),A,166.75
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,120.62
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (Min),A,153.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (Max),A,193.25
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.62
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (Min),A,199.62
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (Max),A,287.38
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.75
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (Min),A,212.25
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (Max),A,262.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.62
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-16.56
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,6.5
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96323
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95041
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97729
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,6,N Current (Min),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,6,N Current (Max),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,6,N Current (RMS),A,30.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,6,L3 Current (Min),A,25.75
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,6,L3 Current (Max),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,6,L2 Current (Min),A,28.38
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,6,L2 Current (Max),A,50.12
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,36.25
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,6,L1 Current (Min),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,6,L1 Current (Max),A,54.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.5
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,20.88
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.5
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98001
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96139
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94336
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,5,N Current (Min),A,10.88
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,5,N Current (Max),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,5,N Current (RMS),A,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,16.88
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,35.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,20.75
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.31
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.44
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89416
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97681
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95297
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (Min),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (Max),A,60.38
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (RMS),A,46.75
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,33.88
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,54.88
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,70.62
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,93.12
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.38
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,48.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,76.88
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.75
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.5
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82864
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93787
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98648
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (Min),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (Max),A,72.62
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (RMS),A,50.38
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,45.5
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,50.75
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,69.62
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,105.75
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,85.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97952
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98843
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93127
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (Min),A,17.88
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (Max),A,43.5
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (RMS),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.75
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,68.38
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,62.25
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.62
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.19
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.19
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87182
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87662
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92425
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,1,N Current (Min),A,25.75
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,1,N Current (Max),A,12.75
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.75
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.25
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,busbar,,N Current (Min),A,95.88
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,busbar,,N Current (Max),A,161.25
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,115.12
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (Min),A,152.38
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (Max),A,192.5
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.88
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (Min),A,192.5
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (Max),A,257.38
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (Min),A,221.12
