Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (Max),A,275.38
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.62
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.94
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.87
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,5.75
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95697
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97205
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97571
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,6,N Current (Min),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,6,N Current (Max),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,6,N Current (RMS),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,6,L3 Current (Min),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,6,L3 Current (Max),A,35.88
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,28.38
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,6,L2 Current (Min),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,6,L2 Current (Max),A,50.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.88
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,6,L1 Current (Min),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,6,L1 Current (Max),A,56.88
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,46.12
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.5
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.62
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.94
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98639
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97906
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93725
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,5,N Current (Min),A,10.12
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,5,N Current (Max),A,24.88
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,5,N Current (RMS),A,14.12
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,33.25
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,14.12
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.12
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,17.75
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,32.5
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.88
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.75
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.69
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89288
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98062
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93271
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (Min),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (Max),A,68.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (RMS),A,52.25
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,34.12
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,55.75
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,73.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,102.38
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,85.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,74.38
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.25
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.25
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.44
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82568
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93161
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97958
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (Min),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (Max),A,70.25
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (RMS),A,38.5
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.12
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,52.38
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,61.12
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,104.38
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.62
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97562
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99292
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93191
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (Min),A,23.88
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (Max),A,50.88
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (RMS),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,44.12
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,72.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.25
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.5
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.12
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.56
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88055
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84356
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93936
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,1,N Current (Min),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,1,N Current (Max),A,15.5
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,9.12
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,busbar,,N Current (Min),A,102.75
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,busbar,,N Current (Max),A,150.38
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,125.88
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (Min),A,150.25
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (Max),A,183.25
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (Min),A,212.5
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (Max),A,266.62
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (Min),A,205.75
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (Max),A,275.62
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.62
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.19
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.25
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96576
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94635
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97613
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,6,N Current (Min),A,22.88
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,6,N Current (Max),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,6,N Current (RMS),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,6,L3 Current (Min),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,6,L3 Current (Max),A,38.88
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,26.88
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,6,L2 Current (Min),A,27.12
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,6,L2 Current (Max),A,51.88
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,6,L1 Current (Min),A,40.38
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,6,L1 Current (Max),A,51.25
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.75
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.81
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.62
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98193
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97122
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92239
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,5,N Current (Min),A,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,5,N Current (Max),A,58.75
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,5,N Current (RMS),A,14.25
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,12.88
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,75.12
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.88
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,19.38
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.25
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91833
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97781
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95242
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (Min),A,27.12
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (Max),A,72.12
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (RMS),A,42.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,64.25
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.25
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,68.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,113.75
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,75.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,45.12
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,70.62
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.25
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.75
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81192
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90454
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96454
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (Min),A,23.5
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (Max),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (RMS),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,49.62
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,39.88
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,60.38
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,71.12
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.25
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.06
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.31
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96005
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99268
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92468
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (Min),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (Max),A,55.12
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (RMS),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.38
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,75.12
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.75
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.69
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.5
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84271
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85458
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93317
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,1,N Current (Min),A,28.25
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,1,N Current (Max),A,14.62
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.88
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.38
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,34.12
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,busbar,,N Current (Min),A,97.25
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,busbar,,N Current (Max),A,146.5
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,112.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (Min),A,146.5
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (Max),A,189.75
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.25
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (Min),A,203.25
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (Max),A,264.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (Min),A,211.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (Max),A,248.88
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.75
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T04:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.5
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-16.44
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,5.62
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96353
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95624
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97571
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,6,N Current (Min),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,6,N Current (Max),A,41.25
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,6,N Current (RMS),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,6,L3 Current (Min),A,20.12
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,6,L3 Current (Max),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,27.25
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,6,L2 Current (Min),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,6,L2 Current (Max),A,50.12
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,6,L1 Current (Min),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,6,L1 Current (Max),A,57.38
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,46.5
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.37
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.69
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.69
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97659
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97958
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94147
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,5,N Current (Min),A,9.62
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,5,N Current (Max),A,27.25
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,5,N Current (RMS),A,13.25
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,34.75
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,13.12
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,28.75
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.31
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.75
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93262
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98556
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93829
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (Min),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (Max),A,74.5
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (RMS),A,55.12
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,38.25
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,56.62
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.12
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,78.75
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,113.5
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,93.5
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,65.62
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.81
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.19
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.06
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88647
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88434
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96533
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (Min),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (Max),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (RMS),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,44.62
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,58.5
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.5
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,60.12
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,78.88
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.25
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.06
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96414
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99142
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93054
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (Min),A,23.62
