Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (Max),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (RMS),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,43.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,64.5
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.62
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.63
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.81
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8056
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82995
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90765
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,1,N Current (Min),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,1,N Current (Max),A,12.38
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.75
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.88
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,busbar,,N Current (Min),A,100.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,busbar,,N Current (Max),A,140.38
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,112.38
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (Min),A,163.38
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (Max),A,200.75
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (Min),A,217.75
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (Max),A,267.25
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.62
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (Min),A,207.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (Max),A,242.25
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.62
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.75
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.44
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,6.44
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94919
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97208
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97519
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,6,N Current (Min),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,6,N Current (Max),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,6,N Current (RMS),A,35.88
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,6,L3 Current (Min),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,6,L3 Current (Max),A,28.5
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,6,L2 Current (Min),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,6,L2 Current (Max),A,48.62
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,6,L1 Current (Min),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,6,L1 Current (Max),A,49.25
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,41.75
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.06
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.31
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.44
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98502
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96469
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94333
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,5,N Current (Min),A,14.12
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,5,N Current (Max),A,78.12
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,5,N Current (RMS),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,16.75
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,89.25
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.94
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.06
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9115
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98508
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93274
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,4,N Current (Min),A,44.62
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,4,N Current (Max),A,71.62
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,4,N Current (RMS),A,58.5
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,52.25
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.38
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,83.12
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,107.75
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,95.38
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,66.88
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.62
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.56
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.44
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.94
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90701
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88486
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95694
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (Min),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (Max),A,37.88
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (RMS),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,45.12
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,56.62
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.88
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.88
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.12
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,33.25
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,72.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.88
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95859
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99301
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95761
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (Min),A,22.88
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (Max),A,52.12
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (RMS),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.62
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,76.88
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.62
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.5
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.06
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.38
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.18
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8356
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84741
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90277
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,1,N Current (Min),A,16.75
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,1,N Current (Max),A,9.62
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.38
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.25
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.38
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,busbar,,N Current (Min),A,108.25
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,busbar,,N Current (Max),A,162.75
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,126.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (Min),A,157.88
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (Max),A,187.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.62
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (Min),A,232.88
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (Max),A,311.38
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.62
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (Min),A,165.25
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (Max),A,244.12
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.69
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.75
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,5.5
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94849
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93191
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97501
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,6,N Current (Min),A,26.88
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,6,N Current (Max),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,6,N Current (RMS),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,6,L3 Current (Min),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,6,L3 Current (Max),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,6,L2 Current (Min),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,6,L2 Current (Max),A,38.25
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,6,L1 Current (Min),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,6,L1 Current (Max),A,53.25
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,42.5
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.25
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.62
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.13
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96802
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97067
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94314
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,5,N Current (Min),A,10.12
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,5,N Current (Max),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,5,N Current (RMS),A,13.12
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,33.88
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,15.12
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.68
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.31
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93118
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98816
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92361
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,4,N Current (Min),A,50.62
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,4,N Current (Max),A,88.62
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,4,N Current (RMS),A,65.62
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,54.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.25
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,94.5
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,126.38
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,104.62
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,65.25
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.75
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.75
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.19
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.44
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90219
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92343
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91562
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (Min),A,17.75
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (Max),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (RMS),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,34.5
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,56.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.88
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,42.62
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,34.12
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,49.62
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.25
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97165
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98618
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94656
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (Min),A,15.88
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (Max),A,52.38
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (RMS),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,73.88
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.12
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.38
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.81
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.62
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93152
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86441
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9086
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,1,N Current (Min),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,1,N Current (Max),A,10.38
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,9.38
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,busbar,,N Current (Min),A,101.25
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,busbar,,N Current (Max),A,153.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,117.62
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (Min),A,147.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (Max),A,189.62
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.88
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (Min),A,212.38
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (Max),A,259.5
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.88
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (Min),A,169.75
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (Max),A,207.75
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.12
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.87
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.06
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,5.44
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95026
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96011
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97613
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,6,N Current (Min),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,6,N Current (Max),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,6,N Current (RMS),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,6,L3 Current (Min),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,6,L3 Current (Max),A,34.5
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,6,L2 Current (Min),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,6,L2 Current (Max),A,46.62
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,6,L1 Current (Min),A,40.62
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,6,L1 Current (Max),A,54.88
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,43.38
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.69
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.44
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.94
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96979
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96414
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9378
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,5,N Current (Min),A,10.25
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,5,N Current (Max),A,70.38
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,5,N Current (RMS),A,14.12
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,19.12
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,16.62
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,84.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,19.38
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
