Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91525
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98453
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92068
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,4,N Current (Min),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,4,N Current (Max),A,81.62
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,4,N Current (RMS),A,65.25
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,73.62
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,85.38
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,115.62
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,97.62
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,63.75
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.25
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.38
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.5
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.25
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8248
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93094
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94406
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (Min),A,18.62
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (Max),A,47.5
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (RMS),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,44.62
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.12
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.5
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,33.62
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,74.88
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.12
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.94
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97177
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98236
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94797
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (Min),A,15.12
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (Max),A,52.38
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (RMS),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,41.75
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,71.62
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.12
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97693
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8818
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91327
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,1,N Current (Min),A,22.5
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,1,N Current (Max),A,10.38
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.12
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,13.88
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,busbar,,N Current (Min),A,102.12
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,busbar,,N Current (Max),A,145.12
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,123.38
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (Min),A,147.12
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (Max),A,191.12
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.12
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (Min),A,207.62
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (Max),A,283.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.25
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (Min),A,164.5
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (Max),A,234.38
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.75
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.5
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,6.13
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96643
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97433
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97571
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,6,N Current (Min),A,25.75
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,6,N Current (Max),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,6,N Current (RMS),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,6,L3 Current (Min),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,6,L3 Current (Max),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,6,L2 Current (Min),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,6,L2 Current (Max),A,55.12
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,42.5
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,6,L1 Current (Min),A,39.5
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,6,L1 Current (Max),A,55.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,46.62
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.44
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.56
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.37
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95584
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95685
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93942
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,5,N Current (Min),A,10.75
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,5,N Current (Max),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,5,N Current (RMS),A,13.62
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,13.88
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,27.25
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.25
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.62
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90396
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98749
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90546
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,4,N Current (Min),A,60.12
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,4,N Current (Max),A,93.75
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,4,N Current (RMS),A,75.12
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,96.62
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,122.75
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,107.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,59.5
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.5
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.38
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81988
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90155
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97556
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (Min),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (Max),A,53.38
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (RMS),A,39.38
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.38
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,42.12
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,86.62
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.38
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.81
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96948
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98712
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94391
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (Min),A,18.88
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (Max),A,40.62
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (RMS),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,51.12
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,62.62
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.12
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.81
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.63
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83798
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85449
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93826
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,1,N Current (Min),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,1,N Current (Max),A,11.5
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,busbar,,N Current (Min),A,111.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,busbar,,N Current (Max),A,158.5
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,130.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (Min),A,131.75
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (Max),A,177.38
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.88
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (Min),A,223.62
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (Max),A,275.88
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.25
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (Min),A,196.88
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (Max),A,241.88
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.12
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.87
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.19
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,6.37
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94296
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94607
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97592
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,6,N Current (Min),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,6,N Current (Max),A,57.75
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,6,N Current (RMS),A,34.12
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,6,L3 Current (Min),A,17.38
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,6,L3 Current (Max),A,34.12
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,6,L2 Current (Min),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,6,L2 Current (Max),A,46.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,6,L1 Current (Min),A,39.62
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,6,L1 Current (Max),A,70.75
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,45.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.44
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,18.69
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.5
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96265
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95718
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96143
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,5,N Current (Min),A,9.75
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,5,N Current (Max),A,78.88
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,5,N Current (RMS),A,14.62
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,24.5
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,12.88
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,92.5
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,46.75
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.5
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92587
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98773
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9469
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,4,N Current (Min),A,45.75
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,4,N Current (Max),A,86.25
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,4,N Current (RMS),A,62.75
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,35.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,63.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.38
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,88.88
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,122.75
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,102.75
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,39.62
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,74.25
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.62
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.25
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.12
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80813
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89911
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96942
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (Min),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (Max),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (RMS),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.88
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,42.5
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,79.62
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.25
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.19
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.5
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94888
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98029
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94363
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (Min),A,16.38
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (Max),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (RMS),A,22.88
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,53.5
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.44
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88272
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87619
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91653
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,1,N Current (Min),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,1,N Current (Max),A,11.12
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.62
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.7
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,busbar,,N Current (Min),A,109.25
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,busbar,,N Current (Max),A,203.75
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,130.75
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (Min),A,138.5
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (Max),A,174.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.12
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (Min),A,196.5
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (Max),A,298.25
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.38
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (Min),A,201.75
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (Max),A,265.88
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T03:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
