Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.25
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.31
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,5.75
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95077
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97308
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98138
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,6,N Current (Min),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,6,N Current (Max),A,48.5
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,6,N Current (RMS),A,37.88
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,6,L3 Current (Min),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,6,L3 Current (Max),A,34.38
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,6,L2 Current (Min),A,34.25
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,6,L2 Current (Max),A,47.12
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,40.75
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,6,L1 Current (Min),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,6,L1 Current (Max),A,65.75
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,53.75
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.31
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.69
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.37
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9613
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97562
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95093
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,5,N Current (Min),A,9.88
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,5,N Current (Max),A,20.12
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,5,N Current (RMS),A,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.12
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,13.75
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,28.75
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.94
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95285
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98892
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93024
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,4,N Current (Min),A,45.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,4,N Current (Max),A,83.5
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,4,N Current (RMS),A,62.38
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,64.5
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.38
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,94.62
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,119.5
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,104.75
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,63.25
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.38
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.44
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.63
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79165
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90759
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96265
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (Min),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (Max),A,43.75
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (RMS),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.88
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,42.5
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,61.88
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,76.38
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.25
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.62
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96399
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98083
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9219
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,2,N Current (Min),A,16.25
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,2,N Current (Max),A,45.12
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,2,N Current (RMS),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,63.62
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.75
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.06
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85727
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84701
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91022
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,1,N Current (Min),A,17.12
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,1,N Current (Max),A,9.12
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.92
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,busbar,,N Current (Min),A,106.12
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,busbar,,N Current (Max),A,148.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,124.38
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (Min),A,146.25
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (Max),A,184.62
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.25
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (Min),A,213.88
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (Max),A,271.88
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.75
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (Min),A,204.38
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (Max),A,255.38
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.62
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.31
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.43
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,9.69
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96677
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95877
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97424
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,6,N Current (Min),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,6,N Current (Max),A,41.38
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,6,N Current (RMS),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,6,L3 Current (Min),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,6,L3 Current (Max),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,6,L2 Current (Min),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,6,L2 Current (Max),A,44.62
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,6,L1 Current (Min),A,38.5
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,6,L1 Current (Max),A,49.38
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,43.38
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.31
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.82
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96551
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97021
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94174
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,5,N Current (Min),A,9.88
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,5,N Current (Max),A,75.38
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,5,N Current (RMS),A,12.38
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,19.12
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,16.5
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,89.38
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.81
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91379
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98651
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95023
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,4,N Current (Min),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,4,N Current (Max),A,83.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,4,N Current (RMS),A,64.5
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,72.12
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.88
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,92.62
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,116.5
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,99.88
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,43.62
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,66.88
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.87
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.56
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83917
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88962
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94571
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (Min),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (Max),A,40.75
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (RMS),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.38
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,71.38
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.88
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95947
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98379
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94528
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,2,N Current (Min),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,2,N Current (Max),A,43.62
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,2,N Current (RMS),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,61.25
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.38
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.62
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.19
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.81
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85107
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83862
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9375
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,1,N Current (Min),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,1,N Current (Max),A,12.75
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,8.25
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.25
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.89
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,busbar,,N Current (Min),A,109.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,busbar,,N Current (Max),A,159.12
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,126.25
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (Min),A,138.88
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (Max),A,178.5
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (Min),A,209.25
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (Max),A,269.75
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.75
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (Min),A,189.38
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (Max),A,237.62
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.25
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.25
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.93
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,9.5
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94165
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97543
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97513
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,6,N Current (Min),A,30.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,6,N Current (Max),A,52.5
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,6,N Current (RMS),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,6,L3 Current (Min),A,17.62
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,6,L3 Current (Max),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,6,L2 Current (Min),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,6,L2 Current (Max),A,62.25
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,47.38
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,6,L1 Current (Min),A,38.88
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,6,L1 Current (Max),A,52.62
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,42.5
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.75
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.06
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.69
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96976
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95706
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94687
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,5,N Current (Min),A,10.12
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,5,N Current (Max),A,24.5
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,5,N Current (RMS),A,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,20.75
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,14.88
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.12
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.88
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.31
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92694
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98859
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95331
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,4,N Current (Min),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,4,N Current (Max),A,79.12
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,4,N Current (RMS),A,64.12
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,60.38
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.88
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,94.75
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,113.62
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,102.62
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,47.38
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,82.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.75
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.44
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.13
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86117
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92282
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94397
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (Min),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (Max),A,29.75
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (RMS),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,51.62
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.25
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,49.62
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,63.12
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.12
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96011
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98035
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96179
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (Min),A,15.62
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (Max),A,28.38
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (RMS),A,17.75
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
