Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,55.75
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,46.38
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.75
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85748
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83609
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91788
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,1,N Current (Min),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,1,N Current (Max),A,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,9.75
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.7
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,busbar,,N Current (Min),A,112.62
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,busbar,,N Current (Max),A,172.88
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,131.88
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (Min),A,137.62
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (Max),A,174.38
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (Min),A,220.62
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (Max),A,267.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.75
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (Min),A,196.25
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (Max),A,249.5
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.12
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.06
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,8.63
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95566
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96936
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97665
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,6,N Current (Min),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,6,N Current (Max),A,52.75
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,6,N Current (RMS),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,6,L3 Current (Min),A,18.88
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,6,L3 Current (Max),A,38.88
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,6,L2 Current (Min),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,6,L2 Current (Max),A,46.38
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,6,L1 Current (Min),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,6,L1 Current (Max),A,62.25
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,46.12
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.56
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,18.5
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.81
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96857
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97305
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97562
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,5,N Current (Min),A,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,5,N Current (Max),A,80.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,5,N Current (RMS),A,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,19.12
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,13.38
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,93.38
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.88
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,42.12
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.37
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89261
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98737
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94882
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,4,N Current (Min),A,54.25
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,4,N Current (Max),A,78.5
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,4,N Current (RMS),A,66.38
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,52.75
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,97.5
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,112.62
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,101.88
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,43.5
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,76.12
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.12
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.75
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.13
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.94
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86288
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95761
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94266
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (Min),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (Max),A,34.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (RMS),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,33.88
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,52.12
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.75
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.62
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,55.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,48.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,63.5
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.62
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96945
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98361
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96719
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (Min),A,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (Max),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (RMS),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,41.62
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,61.38
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.12
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,48.38
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.19
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79144
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85391
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91345
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,1,N Current (Min),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,1,N Current (Max),A,10.5
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.38
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,60.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,busbar,,N Current (Min),A,117.38
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,busbar,,N Current (Max),A,219.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,133.62
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (Min),A,144.62
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (Max),A,188.62
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.62
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (Min),A,217.88
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (Max),A,298.38
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.12
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (Min),A,213.62
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (Max),A,261.25
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.81
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.56
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,9.13
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96445
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95709
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97604
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,6,N Current (Min),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,6,N Current (Max),A,41.75
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,6,N Current (RMS),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,6,L3 Current (Min),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,6,L3 Current (Max),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,6,L2 Current (Min),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,6,L2 Current (Max),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,33.62
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,6,L1 Current (Min),A,47.12
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,6,L1 Current (Max),A,59.62
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,49.75
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.19
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.75
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96622
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96512
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96719
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,5,N Current (Min),A,10.5
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,5,N Current (Max),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,5,N Current (RMS),A,12.5
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,28.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,14.62
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,24.88
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.12
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,38.25
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.94
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.69
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88956
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98419
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92667
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,4,N Current (Min),A,48.38
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,4,N Current (Max),A,72.88
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,4,N Current (RMS),A,62.38
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,52.38
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,91.75
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,106.38
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,96.38
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,41.88
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,63.25
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.38
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.63
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.25
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.69
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84076
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92514
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95096
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (Min),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (Max),A,33.25
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (RMS),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.12
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,51.62
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.75
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,48.62
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,64.5
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.12
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95587
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98361
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9686
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (Min),A,16.12
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (Max),A,43.62
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (RMS),A,20.75
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.25
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,67.88
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.25
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,51.25
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.56
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.12
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.63
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93945
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89053
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96362
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,1,N Current (Min),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,1,N Current (Max),A,19.62
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,12.38
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.12
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,busbar,,N Current (Min),A,104.62
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,busbar,,N Current (Max),A,184.88
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,117.62
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (Min),A,151.88
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (Max),A,199.62
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.88
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (Min),A,210.62
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (Max),A,251.25
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.38
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (Min),A,213.62
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (Max),A,276.25
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.38
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.5
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.25
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94513
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97412
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97556
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,6,N Current (Min),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,6,N Current (Max),A,45.38
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,6,N Current (RMS),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,6,L3 Current (Min),A,17.75
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,6,L3 Current (Max),A,34.12
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,6,L2 Current (Min),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,6,L2 Current (Max),A,51.88
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,45.25
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,6,L1 Current (Min),A,39.62
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,6,L1 Current (Max),A,57.62
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,43.5
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.31
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.56
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96783
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96463
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96527
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,5,N Current (Min),A,9.88
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,5,N Current (Max),A,71.5
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,5,N Current (RMS),A,12.12
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,19.5
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,14.38
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,90.38
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,34.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.06
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.12
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89795
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98224
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94339
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
