Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,4,N Current (Min),A,44.25
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,4,N Current (Max),A,75.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,4,N Current (RMS),A,60.38
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,53.62
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,91.12
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,109.75
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,95.12
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,42.62
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,70.38
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.88
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.81
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.69
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88586
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95474
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95789
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (Min),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (Max),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (RMS),A,24.5
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,41.75
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,52.25
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.12
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,60.25
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.38
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,55.25
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,71.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.62
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9389
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98642
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9704
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (Min),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (Max),A,53.25
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (RMS),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,61.88
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,84.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,49.12
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.75
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.25
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97702
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89294
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92087
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,1,N Current (Min),A,28.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,1,N Current (Max),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,60.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,busbar,,N Current (Min),A,105.5
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,busbar,,N Current (Max),A,176.5
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,128.75
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (Min),A,148.75
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (Max),A,197.5
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.88
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (Min),A,213.25
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (Max),A,318.38
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.62
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (Min),A,221.25
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (Max),A,263.88
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.62
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T02:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.75
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,8.19
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94482
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95706
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97754
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,6,N Current (Min),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,6,N Current (Max),A,43.88
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,6,N Current (RMS),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,6,L3 Current (Min),A,18.62
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,6,L3 Current (Max),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,20.75
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,6,L2 Current (Min),A,26.88
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,6,L2 Current (Max),A,47.5
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,6,L1 Current (Min),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,6,L1 Current (Max),A,54.12
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.5
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.56
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.63
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97156
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97214
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95364
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,5,N Current (Min),A,10.38
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,5,N Current (Max),A,71.38
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,5,N Current (RMS),A,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,45.75
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,16.12
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,84.12
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.94
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9165
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98419
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9407
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,4,N Current (Min),A,37.25
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,4,N Current (Max),A,72.5
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,4,N Current (RMS),A,59.88
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,33.88
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,66.25
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,91.25
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,104.62
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,96.12
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,69.12
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.12
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.06
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.19
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87118
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95737
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97794
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (Min),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (Max),A,62.88
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (RMS),A,46.38
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,33.88
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,50.25
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.12
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.88
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.62
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,54.38
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,106.38
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.75
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95267
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99136
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97308
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,2,N Current (Min),A,22.5
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,2,N Current (Max),A,46.5
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,2,N Current (RMS),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,63.25
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,69.12
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.75
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,54.38
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.88
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.81
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92428
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85803
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92026
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,1,N Current (Min),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,1,N Current (Max),A,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,busbar,,N Current (Min),A,110.88
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,busbar,,N Current (Max),A,194.5
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,137.62
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (Min),A,151.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (Max),A,208.38
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.12
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (Min),A,230.38
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (Max),A,298.38
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.88
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (Min),A,217.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (Max),A,289.88
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.25
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.5
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.87
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,8.31
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95557
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9512
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97546
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,6,N Current (Min),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,6,N Current (Max),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,6,N Current (RMS),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,6,L3 Current (Min),A,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,6,L3 Current (Max),A,42.12
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,6,L2 Current (Min),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,6,L2 Current (Max),A,46.5
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,34.75
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,6,L1 Current (Min),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,6,L1 Current (Max),A,61.88
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,46.88
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.44
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.31
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.75
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9903
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97797
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94476
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,5,N Current (Min),A,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,5,N Current (Max),A,40.25
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,5,N Current (RMS),A,28.38
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,52.62
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.62
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,16.5
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,26.75
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.62
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,15.38
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.44
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.94
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89584
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98584
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95776
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,4,N Current (Min),A,42.88
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,4,N Current (Max),A,74.75
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,4,N Current (RMS),A,62.12
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,63.25
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.12
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,97.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,113.62
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,102.12
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,86.38
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.88
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.87
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.06
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84683
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92465
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96576
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (Min),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (Max),A,64.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (RMS),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,45.12
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.25
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,53.5
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,100.25
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.62
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9476
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98965
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98196
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,2,N Current (Min),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,2,N Current (Max),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,2,N Current (RMS),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,65.38
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.25
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,71.12
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.25
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,64.38
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.12
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.5
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.75
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.31
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92099
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81619
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91058
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,1,N Current (Min),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,1,N Current (Max),A,10.75
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.5
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,busbar,,N Current (Min),A,107.12
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,busbar,,N Current (Max),A,153.5
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,128.62
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (Min),A,160.38
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (Max),A,212.12
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.62
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (Min),A,225.5
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (Max),A,274.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.38
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (Min),A,249.75
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (Max),A,319.62
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.94
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.37
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,7.87
