Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96432
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97507
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97751
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,6,N Current (Min),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,6,N Current (Max),A,51.25
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,6,N Current (RMS),A,33.88
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,6,L3 Current (Min),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,6,L3 Current (Max),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,6,L2 Current (Min),A,39.5
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,6,L2 Current (Max),A,56.62
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,43.12
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,6,L1 Current (Min),A,41.12
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,6,L1 Current (Max),A,56.5
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,44.62
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.37
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.94
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.44
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96692
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97147
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91778
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,5,N Current (Min),A,10.75
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,5,N Current (Max),A,38.25
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,5,N Current (RMS),A,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,18.88
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,48.25
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.12
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,14.25
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,26.75
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,15.62
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,27.25
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.38
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.19
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91711
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9776
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94244
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,4,N Current (Min),A,36.25
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,4,N Current (Max),A,62.5
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,4,N Current (RMS),A,50.5
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,52.12
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,78.25
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,103.5
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,88.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,46.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,86.12
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.62
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.25
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.06
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.13
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87295
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93344
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9574
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (Min),A,22.88
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (Max),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (RMS),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,53.38
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.75
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,47.5
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,51.88
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,75.38
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.75
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96777
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99106
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98511
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (Min),A,16.38
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (Max),A,39.75
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (RMS),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,50.38
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.75
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,69.5
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.12
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,66.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.12
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.5
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.69
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92798
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83362
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91879
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,1,N Current (Min),A,18.12
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,1,N Current (Max),A,11.25
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.88
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.5
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,busbar,,N Current (Min),A,109.38
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,busbar,,N Current (Max),A,171.62
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,127.12
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (Min),A,153.38
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (Max),A,198.5
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.62
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (Min),A,224.75
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (Max),A,267.88
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.62
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (Min),A,224.12
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (Max),A,282.38
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.25
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.87
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.06
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,8.5
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93695
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96323
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97775
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,6,N Current (Min),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,6,N Current (Max),A,46.5
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,6,N Current (RMS),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,6,L3 Current (Min),A,16.62
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,6,L3 Current (Max),A,28.25
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,6,L2 Current (Min),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,6,L2 Current (Max),A,54.5
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,38.88
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,6,L1 Current (Min),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,6,L1 Current (Max),A,53.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,43.38
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.06
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.06
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.81
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97058
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96689
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94672
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,5,N Current (Min),A,10.12
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,5,N Current (Max),A,74.5
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,5,N Current (RMS),A,12.88
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,19.62
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,17.88
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,93.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.88
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.56
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.69
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8938
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97473
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95126
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,4,N Current (Min),A,38.88
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,4,N Current (Max),A,65.5
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,4,N Current (RMS),A,50.5
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,50.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,79.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,97.88
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.75
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,73.38
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.75
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.56
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.25
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91785
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94672
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94287
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (Min),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (Max),A,34.5
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (RMS),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,43.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,65.38
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.12
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.88
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,38.38
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,64.75
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.62
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94043
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98965
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98743
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (Min),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (Max),A,45.75
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (RMS),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,74.25
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.25
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,48.62
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,69.25
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.38
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.94
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.37
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93365
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83493
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91788
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,1,N Current (Min),A,17.88
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,1,N Current (Max),A,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.12
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,busbar,,N Current (Min),A,113.12
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,busbar,,N Current (Max),A,143.12
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,128.38
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (Min),A,150.5
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (Max),A,194.5
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.12
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (Min),A,212.25
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (Max),A,287.38
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (Min),A,221.62
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (Max),A,279.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.88
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.81
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.75
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,9.13
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95343
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95676
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9747
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,6,N Current (Min),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,6,N Current (Max),A,53.62
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,6,N Current (RMS),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,6,L3 Current (Min),A,18.25
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,6,L3 Current (Max),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,26.25
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,6,L2 Current (Min),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,6,L2 Current (Max),A,55.25
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,38.25
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,6,L1 Current (Min),A,40.62
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,6,L1 Current (Max),A,73.25
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,46.25
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.63
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,17.81
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.44
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9776
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96524
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91821
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,5,N Current (Min),A,10.25
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,5,N Current (Max),A,79.12
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,5,N Current (RMS),A,14.88
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,28.5
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,14.88
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,89.38
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.38
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,16.75
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.62
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.19
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90619
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97989
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95663
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,4,N Current (Min),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,4,N Current (Max),A,62.12
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,4,N Current (RMS),A,54.88
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,76.38
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.38
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,80.38
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,99.38
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,88.88
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,77.88
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.12
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.94
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.75
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.31
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93005
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91131
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91577
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (Min),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (Max),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (RMS),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,49.12
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,58.12
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.62
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.12
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,51.62
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.88
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93747
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98895
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98004
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (Min),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (Max),A,62.88
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (RMS),A,34.25
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.62
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,42.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,88.25
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,67.62
