Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.31
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.56
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88968
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81112
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91003
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,1,N Current (Min),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,1,N Current (Max),A,10.5
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.38
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,14.62
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.88
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.38
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,busbar,,N Current (Min),A,103.25
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,busbar,,N Current (Max),A,177.5
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,123.5
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (Min),A,157.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (Max),A,204.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (Min),A,210.75
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (Max),A,273.75
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.12
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (Min),A,197.12
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (Max),A,253.12
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.25
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.63
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,7.06
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96509
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97839
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9762
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,6,N Current (Min),A,24.12
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,6,N Current (Max),A,39.5
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,6,N Current (RMS),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,6,L3 Current (Min),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,6,L3 Current (Max),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,6,L2 Current (Min),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,6,L2 Current (Max),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,6,L1 Current (Min),A,43.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,6,L1 Current (Max),A,58.12
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,48.25
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.19
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.5
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98145
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97549
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92535
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,5,N Current (Min),A,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,5,N Current (Max),A,23.88
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,5,N Current (RMS),A,14.25
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,14.5
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,14.75
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.62
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.12
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.63
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92282
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97827
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93738
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,4,N Current (Min),A,35.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,4,N Current (Max),A,61.25
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,4,N Current (RMS),A,50.38
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,59.25
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.12
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,81.5
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,96.5
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,87.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,43.88
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,70.75
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.25
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.56
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.06
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.56
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94079
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8945
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92267
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (Min),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (Max),A,42.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (RMS),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,52.5
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,66.25
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,38.5
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,61.12
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.12
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94083
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98016
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97247
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (Min),A,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (Max),A,40.25
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (RMS),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,62.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.88
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.06
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.44
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91501
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83026
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9183
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,1,N Current (Min),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,1,N Current (Max),A,11.38
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.88
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,9.5
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,busbar,,N Current (Min),A,102.62
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,busbar,,N Current (Max),A,127.5
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,113.75
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (Min),A,169.25
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (Max),A,202.38
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.75
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (Min),A,199.5
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (Max),A,252.5
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.25
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (Min),A,200.25
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (Max),A,241.62
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.62
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T01:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.06
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.44
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,6.13
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94488
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94949
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97589
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,6,N Current (Min),A,26.75
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,6,N Current (Max),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,6,N Current (RMS),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,6,L3 Current (Min),A,19.12
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,6,L3 Current (Max),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.62
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,6,L2 Current (Min),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,6,L2 Current (Max),A,39.38
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,6,L1 Current (Min),A,39.38
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,6,L1 Current (Max),A,53.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,43.5
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.13
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.06
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.63
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9808
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98108
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91922
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,5,N Current (Min),A,10.5
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,5,N Current (Max),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,5,N Current (RMS),A,14.5
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,20.75
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,17.62
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,15.12
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,25.75
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.12
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.5
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91351
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97961
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9331
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (Min),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (Max),A,71.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (RMS),A,51.88
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,57.62
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.12
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,82.5
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,101.62
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,88.62
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,43.88
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,69.5
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.12
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.69
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.57
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.37
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91418
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90939
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95355
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (Min),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (Max),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (RMS),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,54.88
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.12
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,44.5
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,49.75
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,63.38
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.12
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95499
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98413
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96878
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (Min),A,16.75
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (Max),A,33.62
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.38
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,56.5
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.25
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,50.12
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.38
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.19
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88022
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86352
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93079
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,1,N Current (Min),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,1,N Current (Max),A,12.75
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.5
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.5
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,busbar,,N Current (Min),A,101.75
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,busbar,,N Current (Max),A,138.75
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,118.25
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (Min),A,149.62
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (Max),A,201.62
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (Min),A,201.12
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (Max),A,245.25
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.25
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (Min),A,208.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (Max),A,248.12
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.31
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.25
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,5.88
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95401
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97348
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97757
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,6,N Current (Min),A,28.75
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,6,N Current (Max),A,47.88
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,6,N Current (RMS),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,6,L3 Current (Min),A,18.25
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,6,L3 Current (Max),A,32.5
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,6,L2 Current (Min),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,6,L2 Current (Max),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,44.25
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,6,L1 Current (Min),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,6,L1 Current (Max),A,62.12
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.37
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.94
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.87
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98474
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.957
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92401
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,5,N Current (Min),A,12.88
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,5,N Current (Max),A,95.12
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,5,N Current (RMS),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,40.12
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,102.75
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,15.25
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.38
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.19
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.75
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87857
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97937
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9476
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (Min),A,44.5
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (Max),A,63.38
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (RMS),A,55.62
