Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,53.38
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,82.88
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,97.88
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,89.12
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,44.5
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,79.75
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.31
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.5
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.37
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90317
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89145
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94595
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (Min),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (Max),A,53.5
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (RMS),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,39.5
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,55.5
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,46.88
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,87.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.12
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9548
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97989
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98151
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (Min),A,19.12
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (Max),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (RMS),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,73.25
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.38
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,61.38
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.31
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.25
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84945
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85763
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91461
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,1,N Current (Min),A,24.62
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,1,N Current (Max),A,9.75
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.62
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.88
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,busbar,,N Current (Min),A,106.25
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,busbar,,N Current (Max),A,166.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,126.88
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (Min),A,159.62
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (Max),A,193.38
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.25
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (Min),A,197.5
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (Max),A,312.38
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.25
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (Min),A,214.5
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (Max),A,287.25
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.12
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.31
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.63
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,4.94
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96216
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97186
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98096
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,6,N Current (Min),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,6,N Current (Max),A,52.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,6,N Current (RMS),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,6,L3 Current (Min),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,6,L3 Current (Max),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,6,L2 Current (Min),A,28.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,6,L2 Current (Max),A,53.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,6,L1 Current (Min),A,40.12
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,6,L1 Current (Max),A,66.38
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,51.62
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.63
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.5
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.5
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98886
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96362
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90881
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,5,N Current (Min),A,13.5
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,5,N Current (Max),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,5,N Current (RMS),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,14.88
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,28.38
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.75
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,14.12
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.12
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.13
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94775
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98022
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95865
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,4,N Current (Min),A,32.5
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,4,N Current (Max),A,64.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,4,N Current (RMS),A,53.25
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,88.5
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.88
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,87.25
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,105.38
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,92.88
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,45.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,72.5
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.56
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.06
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.37
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86377
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90936
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96493
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (Min),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (Max),A,64.75
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (RMS),A,44.62
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,39.38
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.12
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,66.88
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,99.88
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.38
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94708
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98053
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98163
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (Min),A,17.62
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (Max),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (RMS),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,41.62
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.38
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,58.12
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,59.25
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.25
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.13
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.56
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82055
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85867
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94006
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,1,N Current (Min),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,1,N Current (Max),A,15.38
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.88
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,busbar,,N Current (Min),A,105.75
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,busbar,,N Current (Max),A,169.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,128.62
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (Min),A,161.25
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (Max),A,212.5
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (Min),A,202.25
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (Max),A,258.62
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.88
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (Min),A,232.62
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (Max),A,301.25
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.81
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.25
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,7.93
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95764
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97601
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97357
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,6,N Current (Min),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,6,N Current (Max),A,42.88
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,6,N Current (RMS),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,6,L3 Current (Min),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,6,L3 Current (Max),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,27.12
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,6,L2 Current (Min),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,6,L2 Current (Max),A,53.5
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,6,L1 Current (Min),A,42.12
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,6,L1 Current (Max),A,59.75
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.56
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.56
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97055
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97571
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90948
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,5,N Current (Min),A,11.75
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,5,N Current (Max),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,5,N Current (RMS),A,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,13.62
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,13.75
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,22.5
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.12
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.75
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92792
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9837
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95895
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,4,N Current (Min),A,48.12
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,4,N Current (Max),A,105.12
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,4,N Current (RMS),A,70.25
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,58.12
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.12
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,92.75
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,146.75
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,110.88
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,51.38
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,80.88
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.88
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.44
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.69
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.56
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89981
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94467
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96512
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (Min),A,27.12
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (Max),A,55.75
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (RMS),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,61.88
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.62
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,51.75
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,66.38
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,100.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.62
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95135
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98672
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98233
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (Min),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (Max),A,61.62
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (RMS),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,87.88
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,40.25
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,61.62
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.62
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.06
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.44
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86932
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85315
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93051
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,1,N Current (Min),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,1,N Current (Max),A,13.25
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,13.75
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.75
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.05
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.56
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,66.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,busbar,,N Current (Min),A,127.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,busbar,,N Current (Max),A,179.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,150.12
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (Min),A,162.12
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (Max),A,193.62
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.25
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (Min),A,241.88
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (Max),A,307.25
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.38
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (Min),A,248.25
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (Max),A,306.5
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.06
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.69
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,6.81
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95502
