Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9722
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97644
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,6,N Current (Min),A,28.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,6,N Current (Max),A,44.25
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,6,N Current (RMS),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,6,L3 Current (Min),A,19.5
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,6,L3 Current (Max),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,6,L2 Current (Min),A,42.12
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,6,L2 Current (Max),A,50.12
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,44.25
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,6,L1 Current (Min),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,6,L1 Current (Max),A,54.38
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.56
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.94
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.19
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88894
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96439
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91632
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,5,N Current (Min),A,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,5,N Current (Max),A,82.62
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,5,N Current (RMS),A,15.88
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,10.62
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,23.5
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.75
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,15.25
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,93.5
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.88
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,15.62
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,24.88
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.12
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.62
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.63
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92453
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98267
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95154
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (Min),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (Max),A,94.62
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (RMS),A,71.25
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,37.88
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,66.75
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,57.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,139.62
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,113.75
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,54.25
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,81.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.75
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.38
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.5
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.56
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88159
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94885
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9606
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (Min),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (Max),A,53.75
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (RMS),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,40.75
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,59.38
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,56.12
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,67.62
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,92.25
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.62
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95599
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98465
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98294
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (Min),A,19.38
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (Max),A,38.5
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (RMS),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,62.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,60.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.38
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.69
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.75
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89126
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81164
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92407
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,1,N Current (Min),A,34.75
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,1,N Current (Max),A,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,14.5
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,65.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,busbar,,N Current (Min),A,136.75
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,busbar,,N Current (Max),A,194.25
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,157.38
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (Min),A,142.5
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (Max),A,184.25
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.75
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (Min),A,206.12
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (Max),A,327.88
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.38
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (Min),A,242.5
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (Max),A,289.25
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.88
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.13
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.5
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,5.56
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95312
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93668
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97317
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,6,N Current (Min),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,6,N Current (Max),A,45.12
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,6,N Current (RMS),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,6,L3 Current (Min),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,6,L3 Current (Max),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,6,L2 Current (Min),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,6,L2 Current (Max),A,45.88
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,6,L1 Current (Min),A,39.38
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,6,L1 Current (Max),A,52.62
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.12
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.12
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.63
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86453
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97684
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88672
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,5,N Current (Min),A,12.25
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,5,N Current (Max),A,91.25
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,5,N Current (RMS),A,17.5
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.62
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.12
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,100.12
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,14.5
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.75
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.12
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.13
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91464
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92746
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95764
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (Min),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (Max),A,49.25
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (RMS),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,38.88
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,74.62
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,54.12
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,64.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,50.62
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,83.88
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.75
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.31
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87976
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93722
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95846
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (Min),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (Max),A,48.75
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (RMS),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,41.25
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,50.88
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.62
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,52.25
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.88
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,68.62
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,83.12
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.88
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95456
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98267
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97247
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (Min),A,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (Max),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (RMS),A,27.25
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,46.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,62.38
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.75
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,63.88
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.25
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.56
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.63
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.19
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81796
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84619
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92905
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,1,N Current (Min),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,1,N Current (Max),A,13.62
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.62
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.45
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,busbar,,N Current (Min),A,114.25
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,busbar,,N Current (Max),A,209.12
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,137.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (Min),A,139.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (Max),A,189.25
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (Min),A,188.75
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (Max),A,250.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.75
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (Min),A,226.25
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (Max),A,285.5
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.88
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T00:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.31
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.75
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,4.06
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94885
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97159
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98376
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,6,N Current (Min),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,6,N Current (Max),A,39.38
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,6,N Current (RMS),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Current (Min),A,16.12
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Current (Max),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.62
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Current (Min),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Current (Max),A,47.5
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,37.88
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Current (Min),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Current (Max),A,45.75
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.69
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.94
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.75
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90481
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96481
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95599
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,5,N Current (Min),A,12.75
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,5,N Current (Max),A,83.5
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,5,N Current (RMS),A,17.12
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,12.38
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,22.5
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.88
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,99.5
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.75
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,35.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97577
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94839
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97488
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (Min),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (Max),A,55.5
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (RMS),A,38.88
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,50.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,91.5
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,59.62
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,84.88
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.62
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,64.25
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,107.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.88
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.56
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.69
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87176
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94876
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92004
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (Min),A,26.88
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (Max),A,44.62
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (RMS),A,30.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,48.62
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,64.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.75
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,56.38
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.75
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,43.62
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,80.5
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.12
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96088
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98328
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95291
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (Min),A,17.25
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (Max),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (RMS),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,41.12
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,62.12
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,41.75
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.81
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
