Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.31
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.94
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85824
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86151
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93491
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (Min),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (Max),A,12.38
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,28.25
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Min),A,110.75
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Max),A,182.25
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,121.12
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Min),A,177.62
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Max),A,231.75
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.38
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Min),A,200.5
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Max),A,282.88
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Min),A,218.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Max),A,279.88
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.38
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.19
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.06
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,4.31
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9404
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98196
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98697
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,6,N Current (Min),A,25.75
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,6,N Current (Max),A,50.5
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,6,N Current (RMS),A,34.38
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Current (Min),A,16.88
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Current (Max),A,27.25
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.12
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Current (Min),A,36.5
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Current (Max),A,56.12
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,48.62
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Current (Min),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Current (Max),A,59.75
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.37
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.75
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.69
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.923
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98483
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96805
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,5,N Current (Min),A,12.38
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,5,N Current (Max),A,49.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,5,N Current (RMS),A,17.12
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,13.38
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,63.88
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.25
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,22.88
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,46.5
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.75
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.06
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.19
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98117
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94073
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97964
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (Min),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (Max),A,62.5
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (RMS),A,45.12
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,65.38
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,113.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,78.12
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,53.25
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,79.12
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.38
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,66.88
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,115.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,89.5
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.75
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.19
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.12
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94589
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92853
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92047
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (Min),A,33.25
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (Max),A,55.12
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (RMS),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,58.88
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,80.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.88
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.38
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,74.38
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.88
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.31
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.25
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94888
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98746
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94043
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (Min),A,17.62
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (Max),A,44.12
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (RMS),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.25
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,70.62
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.38
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,42.62
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.19
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.25
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89526
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8699
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94034
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (Min),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (Max),A,13.12
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.38
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Min),A,109.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Max),A,181.62
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,118.5
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Min),A,194.12
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Max),A,246.38
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.12
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Min),A,206.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Max),A,257.5
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.62
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Min),A,219.5
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Max),A,284.5
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.88
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.75
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.5
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.69
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95462
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95532
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98447
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,6,N Current (Min),A,18.62
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,6,N Current (Max),A,46.75
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,6,N Current (RMS),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Current (Min),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Current (Max),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Current (Min),A,26.25
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Current (Max),A,68.5
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Current (Min),A,34.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Current (Max),A,45.88
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.19
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.25
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.44
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91592
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99292
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96298
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,5,N Current (Min),A,13.62
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,5,N Current (Max),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,5,N Current (RMS),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.62
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,24.62
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,38.88
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.12
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97873
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94479
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9758
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (Min),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (Max),A,56.5
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (RMS),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,69.75
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,100.5
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,82.12
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,58.62
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,90.38
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.75
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,69.38
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,108.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,86.38
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.31
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.56
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.94
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95868
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92953
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93796
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (Min),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (Max),A,66.12
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (RMS),A,44.5
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,67.62
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,96.38
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.88
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,56.5
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,43.88
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,63.12
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.12
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.69
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96576
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98941
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94952
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (Min),A,17.88
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (Max),A,41.75
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (RMS),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.88
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,64.25
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.62
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,52.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.12
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.31
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87347
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86481
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94406
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (Min),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (Max),A,14.12
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.81
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.17
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Min),A,112.62
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Max),A,172.38
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,119.88
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Min),A,212.75
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Max),A,280.5
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.12
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Min),A,201.62
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Max),A,252.12
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Min),A,221.62
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Max),A,287.88
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.81
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.44
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,4.5
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95483
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97699
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97949
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,6,N Current (Min),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,6,N Current (Max),A,50.62
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,6,N Current (RMS),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Current (Min),A,22.5
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Current (Max),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Current (Min),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Current (Max),A,57.12
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,44.62
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Current (Min),A,34.38
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Current (Max),A,49.38
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,40.25
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.31
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.69
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.06
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91653
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9837
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96542
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,5,N Current (Min),A,12.75
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,5,N Current (Max),A,52.38
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,5,N Current (RMS),A,17.88
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,12.25
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.12
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,69.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.56
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97876
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.931
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97696
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (Min),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (Max),A,62.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (RMS),A,41.88
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,73.88
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,102.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,81.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,52.0
