Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,90.5
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.25
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,67.5
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,106.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,83.38
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.81
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.94
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96411
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93063
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9397
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (Min),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (Max),A,63.62
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (RMS),A,50.25
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,63.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,98.12
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.5
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,47.88
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,67.12
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.62
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.94
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9762
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98703
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95929
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (Min),A,16.88
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (Max),A,42.62
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (RMS),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.75
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,66.75
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.12
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,50.88
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.88
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.63
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87436
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85925
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95233
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (Min),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (Max),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.12
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,56.12
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,61.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Min),A,111.62
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Max),A,229.75
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,120.38
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Min),A,226.38
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Max),A,283.25
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.25
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Min),A,202.12
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Max),A,290.75
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.25
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Min),A,226.5
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Max),A,309.38
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.75
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.93
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.25
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.38
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9769
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98129
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99042
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,6,N Current (Min),A,14.38
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,6,N Current (Max),A,48.38
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,6,N Current (RMS),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Current (Min),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Current (Max),A,53.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Current (Min),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Current (Max),A,54.12
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,44.62
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Current (Min),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Current (Max),A,65.62
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.56
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.62
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.62
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9079
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97934
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96893
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,5,N Current (Min),A,14.62
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,5,N Current (Max),A,53.12
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,5,N Current (RMS),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,12.5
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.12
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,53.5
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,25.75
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,48.38
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98111
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96329
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98007
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (Min),A,34.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (Max),A,54.75
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (RMS),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,73.62
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,107.38
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,84.38
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,59.62
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,97.25
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.5
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,72.75
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,112.75
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,89.88
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.06
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.75
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.44
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96088
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94488
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94107
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (Min),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (Max),A,70.12
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (RMS),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,56.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,111.62
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,43.12
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,66.5
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.75
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,45.75
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,70.75
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.75
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97269
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99145
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96692
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (Min),A,17.25
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (Max),A,48.12
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (RMS),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,76.12
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.88
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,72.75
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,56.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.88
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.06
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.88
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86835
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89587
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94556
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (Min),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (Max),A,13.75
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.48
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,64.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,65.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Min),A,110.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Max),A,249.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,120.5
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Min),A,221.25
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Max),A,331.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.88
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Min),A,226.62
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Max),A,311.75
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.62
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Min),A,229.38
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Max),A,320.38
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.62
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.25
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.13
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.12
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9913
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97018
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99387
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,6,N Current (Min),A,18.62
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,6,N Current (Max),A,43.12
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,6,N Current (RMS),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Current (Min),A,47.62
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Current (Max),A,62.12
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,52.38
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Current (Min),A,34.12
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Current (Max),A,48.38
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.88
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Current (Min),A,46.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Current (Max),A,66.5
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,54.38
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.75
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.06
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.44
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89477
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98834
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96521
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,5,N Current (Min),A,15.38
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,5,N Current (Max),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,5,N Current (RMS),A,19.5
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,13.75
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.38
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,41.38
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,27.25
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.75
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98264
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97552
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98419
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (Min),A,33.25
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (Max),A,61.75
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (RMS),A,40.62
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,75.75
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,115.38
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,86.88
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,60.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,119.38
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,88.62
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,77.5
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,134.12
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,97.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.87
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.75
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95828
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94522
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93606
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (Min),A,34.25
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (Max),A,57.12
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (RMS),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,70.38
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,94.5
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.62
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,60.62
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,65.75
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.25
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97388
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98676
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95831
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (Min),A,17.25
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (Max),A,41.38
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (RMS),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,49.38
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.62
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.25
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,64.5
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,55.75
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.37
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.81
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88974
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91421
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94961
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (Min),A,33.62
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (Max),A,13.88
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.88
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.88
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,68.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,62.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Min),A,115.88
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Max),A,255.75
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,123.12
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Min),A,259.38
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Max),A,315.5
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.5
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Min),A,218.62
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Max),A,319.25
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.38
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Min),A,251.75
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Max),A,333.75
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T23:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.75
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.31
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.38
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99182
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98322
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99326
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
