Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,6,N Current (Min),A,16.5
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,6,N Current (Max),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,6,N Current (RMS),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Current (Min),A,52.5
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Current (Max),A,69.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,57.5
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Current (Min),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Current (Max),A,63.5
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,52.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Current (Min),A,47.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Current (Max),A,81.75
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,62.38
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.81
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.81
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93603
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98849
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96765
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,5,N Current (Min),A,13.38
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,5,N Current (Max),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,5,N Current (RMS),A,18.12
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,14.5
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.62
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,40.12
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.38
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,50.38
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98032
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95993
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97928
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (Min),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (Max),A,69.12
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (RMS),A,42.88
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,77.12
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,119.62
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,86.25
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,59.88
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,113.75
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.12
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,75.75
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,131.12
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,91.75
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.44
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.31
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96405
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95795
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92621
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (Min),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (Max),A,95.75
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (RMS),A,57.62
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,65.88
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,137.5
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,93.38
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,39.62
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,67.75
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.38
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,45.25
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,68.88
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.75
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9667
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98465
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98816
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (Min),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (Max),A,68.5
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (RMS),A,41.12
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.12
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.25
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,69.38
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.25
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.25
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,108.75
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.75
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.88
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.94
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89752
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93127
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95361
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (Min),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (Max),A,15.12
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.62
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,19.62
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,73.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,82.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Min),A,121.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Max),A,188.5
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,141.75
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Min),A,276.25
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Max),A,353.5
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,306.5
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Min),A,234.5
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Max),A,305.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Min),A,251.12
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Max),A,417.12
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,340.62
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.38
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.62
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.81
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9888
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97711
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99115
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,6,N Current (Min),A,15.25
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,6,N Current (Max),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,6,N Current (RMS),A,19.38
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Current (Min),A,39.38
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Current (Max),A,61.88
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,49.25
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Current (Min),A,24.5
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Current (Max),A,65.88
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,46.88
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Current (Min),A,32.5
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Current (Max),A,84.62
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,53.38
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.81
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.82
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.88
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97192
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99081
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96603
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,5,N Current (Min),A,15.12
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,5,N Current (Max),A,86.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,5,N Current (RMS),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,22.88
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,40.12
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,111.88
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,34.25
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,47.88
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.38
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.56
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98254
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96774
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9765
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (Min),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (Max),A,60.62
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (RMS),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,76.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,106.62
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,89.25
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,70.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,104.38
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,83.88
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,80.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,123.25
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,95.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.25
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.5
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.56
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98379
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92096
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93912
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (Min),A,59.25
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (Max),A,114.88
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (RMS),A,85.62
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,98.62
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,146.25
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,121.25
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,44.12
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.25
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,48.62
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,83.25
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.62
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.12
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96017
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99292
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98038
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (Min),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (Max),A,81.38
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (RMS),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,54.12
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,119.75
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,39.75
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,63.62
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.75
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.69
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.94
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87671
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91449
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96179
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (Min),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (Max),A,17.75
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.88
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,80.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,72.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,77.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Min),A,121.38
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Max),A,167.12
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,133.62
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Min),A,287.12
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Max),A,381.25
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,333.88
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Min),A,234.88
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Max),A,374.25
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.12
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Min),A,276.62
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Max),A,375.38
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,321.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.31
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.69
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98816
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9552
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99142
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,6,N Current (Min),A,15.25
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,6,N Current (Max),A,45.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,6,N Current (RMS),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Current (Min),A,39.38
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Current (Max),A,53.12
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,45.75
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Current (Min),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Current (Max),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Current (Min),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Current (Max),A,60.38
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,45.25
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.75
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.19
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.38
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97241
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98932
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96622
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,5,N Current (Min),A,15.75
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,5,N Current (Max),A,61.75
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,5,N Current (RMS),A,28.38
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,40.12
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,89.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,54.75
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,34.38
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,44.5
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.31
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97739
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96182
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98267
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (Min),A,38.5
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (Max),A,65.88
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (RMS),A,45.12
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,76.88
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,116.38
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,86.5
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,69.5
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,100.12
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.88
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,79.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,132.38
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,102.75
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.81
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.19
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.56
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96912
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95364
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93442
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (Min),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (Max),A,78.12
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (RMS),A,56.62
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,67.38
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,108.62
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,92.12
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,92.38
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,87.62
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.37
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.37
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96066
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98264
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98398
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (Min),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (Max),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (RMS),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,59.12
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,36.5
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,71.62
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,79.25
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.25
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.94
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.12
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
