Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86346
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86969
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95721
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (Min),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (Max),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,42.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,72.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,66.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,78.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Min),A,126.12
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Max),A,241.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,135.5
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Min),A,260.88
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Max),A,360.75
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.88
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Min),A,232.5
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Max),A,342.38
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.62
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Min),A,269.88
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Max),A,369.5
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,325.38
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.56
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.69
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.81
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99057
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98862
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99185
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,6,N Current (Min),A,15.38
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,6,N Current (Max),A,37.88
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,6,N Current (RMS),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Current (Min),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Current (Max),A,61.12
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,50.5
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Current (Min),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Current (Max),A,72.62
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,56.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Current (Min),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Current (Max),A,62.38
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,47.62
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.87
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.19
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.44
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96979
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99545
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97015
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,5,N Current (Min),A,15.5
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,5,N Current (Max),A,40.75
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,5,N Current (RMS),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,41.38
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,61.38
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,49.25
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,58.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.12
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.13
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.69
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98233
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97006
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98206
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (Min),A,37.25
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (Max),A,65.38
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (RMS),A,43.62
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,61.62
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,111.5
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,91.12
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,69.62
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,108.75
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,84.75
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,80.5
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,138.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,101.25
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.13
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94617
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97864
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93802
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (Min),A,32.5
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (Max),A,52.62
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (RMS),A,39.38
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,57.38
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,91.12
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.88
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,57.88
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,81.75
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.62
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,75.88
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95651
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98004
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98334
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (Min),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (Max),A,43.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,67.25
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,63.38
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.25
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,77.5
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.12
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.19
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.94
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.87
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87707
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93664
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94623
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (Min),A,22.62
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (Max),A,13.75
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,10.38
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.25
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,68.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,76.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,77.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Min),A,125.38
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Max),A,181.38
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,135.62
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Min),A,244.38
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Max),A,334.88
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.62
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Min),A,275.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Max),A,370.38
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.12
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Min),A,274.75
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Max),A,364.62
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,321.12
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.19
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.44
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.12
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98859
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98938
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98993
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,6,N Current (Min),A,15.62
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,6,N Current (Max),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,6,N Current (RMS),A,22.88
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Current (Min),A,41.12
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Current (Max),A,60.75
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,52.62
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Current (Min),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Current (Max),A,73.25
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,61.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Current (Min),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Current (Max),A,68.12
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,50.88
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.63
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.94
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.5
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95084
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99274
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97473
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,5,N Current (Min),A,18.12
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,5,N Current (Max),A,67.62
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,5,N Current (RMS),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,17.38
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,100.62
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,38.25
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,61.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.38
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98669
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96634
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98273
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (Min),A,34.38
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (Max),A,68.25
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (RMS),A,43.38
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,81.25
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,121.5
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,97.38
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,63.5
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,101.12
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,85.5
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,77.88
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,124.5
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,99.75
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.57
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.56
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94418
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97198
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93368
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (Min),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (Max),A,50.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,38.5
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,55.12
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,83.25
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.88
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,51.12
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,75.62
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.75
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,48.62
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,78.62
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.75
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96918
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98425
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98468
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (Min),A,19.38
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (Max),A,34.38
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,24.12
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.62
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.12
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.75
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,71.12
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.12
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,45.25
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,72.25
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.38
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.31
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.37
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93188
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92905
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93646
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (Min),A,25.75
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (Max),A,12.25
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.38
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,69.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,76.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,78.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Min),A,124.38
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Max),A,180.75
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,136.75
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Min),A,258.12
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Max),A,326.38
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.88
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Min),A,261.88
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Max),A,348.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,316.25
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Min),A,289.62
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Max),A,375.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.88
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.5
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.5
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.25
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99054
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97165
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99142
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,6,N Current (Min),A,15.88
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,6,N Current (Max),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,6,N Current (RMS),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Current (Min),A,47.25
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Current (Max),A,62.25
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,54.12
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Current (Min),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Current (Max),A,56.75
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,39.5
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Current (Min),A,43.88
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Current (Max),A,71.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,53.75
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.25
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.25
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.81
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94626
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99289
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97897
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,5,N Current (Min),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,5,N Current (Max),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,5,N Current (RMS),A,28.25
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,19.12
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,28.25
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,39.75
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,69.62
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,51.12
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.13
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.25
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9812
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95389
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98312
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (Min),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (Max),A,72.5
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (RMS),A,47.88
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,78.38
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,132.88
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,95.62
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,63.12
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,96.62
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.75
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,82.12
