Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,131.75
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,100.25
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.12
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92703
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96493
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95621
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (Min),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (Max),A,45.75
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,56.75
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,75.25
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.88
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,52.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,68.62
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.75
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,53.12
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,92.25
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.75
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.81
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97525
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99252
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9874
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (Min),A,20.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (Max),A,43.75
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,57.12
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.38
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,47.12
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,97.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,86.38
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.75
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.31
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.88
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88391
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88943
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95636
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (Min),A,48.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (Max),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.12
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.38
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,69.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,67.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,88.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Min),A,132.75
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Max),A,200.62
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,152.88
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Min),A,262.12
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Max),A,321.12
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,289.75
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Min),A,257.88
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Max),A,308.88
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.88
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Min),A,309.75
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Max),A,432.75
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,365.12
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T22:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.12
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.81
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.75
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99139
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97995
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9939
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,6,N Current (Min),A,15.5
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,6,N Current (Max),A,31.5
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,6,N Current (RMS),A,18.25
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Current (Min),A,48.75
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Current (Max),A,61.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,53.5
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Current (Min),A,38.5
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Current (Max),A,52.88
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,47.12
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Current (Min),A,38.88
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Current (Max),A,67.75
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,54.12
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.44
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.75
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.12
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94238
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98386
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98077
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,5,N Current (Min),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,5,N Current (Max),A,73.75
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,5,N Current (RMS),A,34.25
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,112.75
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,40.75
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,92.12
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,57.88
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98306
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94437
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9855
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (Min),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (Max),A,70.5
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (RMS),A,52.38
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,78.88
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,111.38
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,91.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,59.25
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,89.62
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.5
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,87.5
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,127.75
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,105.12
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.19
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.37
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94247
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96341
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96023
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (Min),A,35.88
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (Max),A,49.38
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,41.62
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,62.12
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,87.5
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.62
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,47.88
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,70.62
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.38
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,58.5
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,92.62
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.62
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.5
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98123
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99213
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98685
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (Min),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (Max),A,59.88
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,45.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,65.88
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.62
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,54.25
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,109.25
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,48.12
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,86.38
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.38
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.63
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.12
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83209
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90961
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9245
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (Min),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (Max),A,11.5
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.75
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.62
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.12
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,72.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,70.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,90.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Min),A,135.12
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Max),A,217.5
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,157.12
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Min),A,279.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Max),A,333.62
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,303.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Min),A,255.38
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Max),A,335.25
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.88
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Min),A,307.5
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Max),A,458.62
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,373.25
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.32
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.69
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.06
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99316
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98453
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9957
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,6,N Current (Min),A,15.88
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,6,N Current (Max),A,37.88
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,6,N Current (RMS),A,19.5
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Current (Min),A,48.88
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Current (Max),A,61.25
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,54.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Current (Min),A,40.62
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Current (Max),A,73.75
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,53.5
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Current (Min),A,55.75
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Current (Max),A,67.12
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,58.38
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.75
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.31
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.94
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94485
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98645
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99252
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,5,N Current (Min),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,5,N Current (Max),A,62.25
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,5,N Current (RMS),A,50.12
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,75.38
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,92.25
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,78.38
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.87
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9845
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93222
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98499
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (Min),A,44.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (Max),A,94.25
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (RMS),A,64.88
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,79.25
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,109.5
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,87.25
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,59.12
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,82.75
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.88
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,89.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,154.25
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,116.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.94
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95798
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96612
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97366
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (Min),A,35.88
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (Max),A,53.12
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,41.88
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,65.75
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,93.62
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.62
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,46.62
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,70.12
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.75
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,62.88
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,107.5
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.75
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.38
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98361
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99258
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99057
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (Min),A,22.5
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (Max),A,61.12
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.88
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,67.88
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.25
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,54.88
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,118.25
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.25
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,53.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,119.88
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.5
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.44
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.94
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84247
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9162
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93942
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (Min),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (Max),A,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,10.75
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.62
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.84
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.12
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,74.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,70.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,105.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Min),A,157.75
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Max),A,240.62
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,185.5
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Min),A,278.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Max),A,335.88
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,306.38
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Min),A,257.12
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Max),A,330.62
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.88
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Min),A,378.5
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Max),A,484.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,429.25
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.81
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.94
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.06
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99017
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99106
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99667
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,6,N Current (Min),A,18.12
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,6,N Current (Max),A,43.38
