Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,6,N Current (RMS),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Current (Min),A,47.88
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Current (Max),A,73.88
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,52.5
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Current (Min),A,60.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Current (Max),A,80.88
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,67.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Current (Min),A,57.62
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Current (Max),A,84.38
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,70.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.31
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.75
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.56
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94934
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98181
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97003
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,5,N Current (Min),A,16.75
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,5,N Current (Max),A,75.25
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,5,N Current (RMS),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,34.38
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,26.88
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,105.75
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,78.88
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.62
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.37
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98645
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9313
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98138
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (Min),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (Max),A,78.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (RMS),A,52.75
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,88.38
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,119.62
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,95.88
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,59.62
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,89.38
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.75
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,83.62
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,131.38
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,99.38
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.19
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95822
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96329
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96606
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (Min),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (Max),A,65.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,42.88
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,58.88
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,105.88
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,81.38
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,68.12
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.75
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,56.25
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,94.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.88
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.69
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97772
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99261
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98865
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (Min),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (Max),A,50.88
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,43.5
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,68.75
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.12
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,62.38
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,103.38
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.25
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,54.88
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,89.12
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.75
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.62
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.62
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91553
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94174
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94467
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (Min),A,33.62
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (Max),A,16.38
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.25
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.12
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.62
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.91
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,77.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,75.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,91.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Min),A,139.75
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Max),A,235.25
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,150.5
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Min),A,290.25
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Max),A,357.88
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,318.38
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Min),A,283.5
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Max),A,362.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,308.38
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Min),A,340.12
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Max),A,429.38
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,373.75
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.62
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.81
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9921
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99255
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99536
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,6,N Current (Min),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,6,N Current (Max),A,49.38
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,6,N Current (RMS),A,26.75
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Current (Min),A,54.25
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Current (Max),A,72.88
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,62.38
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Current (Min),A,53.62
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Current (Max),A,87.38
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,75.88
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Current (Min),A,71.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Current (Max),A,85.62
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,76.62
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.75
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.94
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.25
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95401
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97772
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96368
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,5,N Current (Min),A,16.12
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,5,N Current (Max),A,80.62
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,5,N Current (RMS),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,40.62
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,104.38
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,53.5
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.13
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98795
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94195
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98987
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (Min),A,43.62
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (Max),A,101.88
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (RMS),A,62.25
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,85.38
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,125.75
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,96.5
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,60.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,84.38
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.62
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,92.62
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,164.62
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,120.25
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.13
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94427
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96732
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97696
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (Min),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (Max),A,54.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,38.25
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,52.62
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,82.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.88
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,46.75
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,75.25
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.12
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,60.25
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,100.88
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.19
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97671
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99487
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98926
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (Min),A,28.75
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (Max),A,67.5
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,43.88
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,68.88
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.75
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,65.75
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,116.12
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.88
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,54.88
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,88.12
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.25
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.75
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90512
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94748
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97305
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (Min),A,58.12
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (Max),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.5
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.12
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,56.62
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,76.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,81.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,101.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Min),A,145.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Max),A,267.75
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,164.25
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Min),A,281.38
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Max),A,348.88
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,314.12
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Min),A,306.38
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Max),A,397.25
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,335.75
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Min),A,367.12
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Max),A,477.88
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,415.25
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.88
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.88
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.88
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9754
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95334
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98822
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,6,N Current (Min),A,16.25
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,6,N Current (Max),A,31.5
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,6,N Current (RMS),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Current (Min),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Current (Max),A,67.12
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Current (Min),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Current (Max),A,54.88
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Current (Min),A,31.5
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Current (Max),A,75.88
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,41.62
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.5
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.25
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96942
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98831
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9632
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,5,N Current (Min),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,5,N Current (Max),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,5,N Current (RMS),A,22.5
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,19.5
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,47.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,56.75
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.88
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,32.5
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,52.5
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.25
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98706
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9541
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99051
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (Min),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (Max),A,86.25
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (RMS),A,61.12
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,85.25
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,132.38
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,98.62
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,61.38
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,103.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,79.38
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,87.5
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,159.62
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,125.5
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.56
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96732
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97391
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97882
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (Min),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (Max),A,58.38
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,54.75
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,104.25
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.12
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,56.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,77.88
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.38
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,65.5
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,101.62
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.25
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97897
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99475
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99048
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (Min),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (Max),A,55.38
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,48.75
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,85.75
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,80.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,109.62
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,50.25
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,95.62
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.75
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.62
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.06
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
