Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88605
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96619
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9657
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (Min),A,44.62
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (Max),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.88
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,74.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,80.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,95.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Min),A,142.25
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Max),A,196.75
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,161.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Min),A,272.62
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Max),A,341.62
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,307.25
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Min),A,284.25
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Max),A,361.25
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,329.38
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Min),A,329.5
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Max),A,447.12
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,389.75
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.56
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.69
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.56
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95715
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97311
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98553
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,6,N Current (Min),A,19.5
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,6,N Current (Max),A,44.25
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,6,N Current (RMS),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Current (Min),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Current (Max),A,30.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Current (Min),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Current (Max),A,56.75
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Current (Min),A,33.88
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Current (Max),A,47.62
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.87
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.44
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.19
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97287
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98737
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96976
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,5,N Current (Min),A,16.5
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,5,N Current (Max),A,78.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,5,N Current (RMS),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,19.62
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,51.5
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.88
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,30.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,106.62
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.62
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,33.25
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,51.25
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9826
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95544
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.987
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (Min),A,41.75
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (Max),A,62.12
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,47.5
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,75.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,126.5
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,100.75
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,66.12
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,108.88
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,85.62
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,93.12
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,138.12
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,107.5
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98032
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9675
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97687
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (Min),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (Max),A,79.5
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,48.62
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,82.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,122.12
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,96.38
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,47.88
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,92.75
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,66.75
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,116.25
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.88
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97226
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99521
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98425
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (Min),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (Max),A,73.62
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,45.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,39.5
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,70.88
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.25
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,67.12
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,113.88
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.5
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,39.62
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,92.75
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.12
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.38
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.69
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90289
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96191
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96774
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (Min),A,34.75
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (Max),A,20.12
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,46.25
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,76.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,81.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,88.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Min),A,141.62
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Max),A,198.12
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,152.5
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Min),A,269.25
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Max),A,399.62
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,317.25
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Min),A,301.12
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Max),A,401.62
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,335.75
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Min),A,321.38
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Max),A,403.12
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,363.62
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T21:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.31
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.38
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96655
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9809
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98556
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,6,N Current (Min),A,19.62
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,6,N Current (Max),A,41.75
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,6,N Current (RMS),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Current (Min),A,17.5
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Current (Max),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,23.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Current (Min),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Current (Max),A,54.88
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,46.12
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Current (Min),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Current (Max),A,45.38
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,36.5
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.19
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.62
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98465
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98776
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97629
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,5,N Current (Min),A,16.25
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,5,N Current (Max),A,42.88
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,5,N Current (RMS),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,52.62
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.88
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,24.88
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,50.62
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,54.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.62
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.19
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.5
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9826
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95377
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98972
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (Min),A,43.75
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (Max),A,78.5
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,56.62
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,83.38
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,125.5
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,100.75
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,72.75
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,110.12
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,81.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,93.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,151.38
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,120.62
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98737
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95245
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98022
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (Min),A,58.25
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (Max),A,93.38
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,72.62
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,100.12
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,154.5
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,121.25
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,46.75
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,61.5
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.62
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,72.62
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,118.88
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,95.88
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98471
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99588
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99002
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (Min),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (Max),A,68.62
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,54.5
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,78.62
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.88
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,80.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,124.62
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,99.25
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,52.38
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,95.88
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.12
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.69
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90756
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97308
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96002
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (Min),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (Max),A,16.88
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.25
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,88.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,82.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,95.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Min),A,137.62
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Max),A,233.62
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,149.88
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Min),A,330.25
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Max),A,406.5
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,362.38
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Min),A,302.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Max),A,375.62
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,336.88
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Min),A,337.62
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Max),A,438.38
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,391.25
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.5
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.43
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.25
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97003
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94717
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98822
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,6,N Current (Min),A,16.5
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,6,N Current (Max),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,6,N Current (RMS),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Current (Min),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Current (Max),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Current (Min),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Current (Max),A,38.25
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Current (Min),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Current (Max),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.25
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.12
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98614
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98264
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97668
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,5,N Current (Min),A,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,5,N Current (Max),A,33.25
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,5,N Current (RMS),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,29.5
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,51.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,40.25
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,62.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,55.12
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.69
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97983
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9664
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98379
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (Min),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (Max),A,68.75
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,49.75
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,82.88
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,122.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,98.62
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,69.88
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,155.25
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,95.88
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,87.5
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,141.25
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,107.75
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
