Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9859
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96304
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98282
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (Min),A,52.25
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (Max),A,95.62
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,70.75
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,102.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,149.25
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,122.5
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,45.12
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,67.62
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.12
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,75.38
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,117.12
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,97.12
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98639
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99585
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99014
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (Min),A,24.5
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (Max),A,55.5
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,54.62
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,80.5
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.12
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,75.62
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,111.5
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,57.62
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,103.12
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.62
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.62
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96161
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95926
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97104
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (Min),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (Max),A,16.5
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,43.38
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,89.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,79.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,95.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Min),A,133.12
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Max),A,204.5
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,151.62
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Min),A,336.25
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Max),A,400.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,366.12
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Min),A,274.88
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Max),A,370.38
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,325.75
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Min),A,325.88
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Max),A,440.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,388.25
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.44
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.88
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95602
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97324
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99158
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,6,N Current (Min),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,6,N Current (Max),A,39.5
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,6,N Current (RMS),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Current (Min),A,17.62
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Current (Max),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Current (Min),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Current (Max),A,48.75
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Current (Min),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Current (Max),A,51.5
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.19
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.44
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.88
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9855
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98187
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97934
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,5,N Current (Min),A,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,5,N Current (Max),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,5,N Current (RMS),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,61.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,67.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.25
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,54.25
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.25
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98627
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96036
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98614
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (Min),A,42.88
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (Max),A,76.12
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,54.88
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,94.25
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,137.62
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,111.25
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,69.25
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,121.25
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,88.12
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,91.75
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,154.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,119.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97464
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97433
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98395
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (Min),A,36.25
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (Max),A,71.38
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,48.5
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,80.75
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,123.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,99.38
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,46.75
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,114.38
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.38
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,77.62
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,127.62
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,97.38
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99081
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99585
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99283
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (Min),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (Max),A,57.38
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,60.25
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,116.12
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.88
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,77.88
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,125.25
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,92.38
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,61.12
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,134.88
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,90.5
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.57
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97354
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97928
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96829
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (Min),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (Max),A,17.38
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.5
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.84
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,90.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,84.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,104.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Min),A,139.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Max),A,196.88
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,157.75
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Min),A,329.75
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Max),A,436.88
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,374.75
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Min),A,307.25
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Max),A,429.25
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,345.75
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Min),A,365.25
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Max),A,474.88
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,427.62
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.87
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.44
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.56
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96396
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9729
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98694
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,6,N Current (Min),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,6,N Current (Max),A,37.25
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,6,N Current (RMS),A,27.25
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Current (Min),A,18.62
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Current (Max),A,34.12
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Current (Min),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Current (Max),A,49.25
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,39.62
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Current (Min),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Current (Max),A,44.12
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.81
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.44
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.06
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98505
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98407
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96829
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,5,N Current (Min),A,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,5,N Current (Max),A,46.25
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,5,N Current (RMS),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,65.5
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.38
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,58.25
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,58.12
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.38
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.63
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98337
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97269
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9855
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (Min),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (Max),A,68.75
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,50.38
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,84.88
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,133.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,105.62
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,82.62
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,144.88
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,102.38
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,92.25
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,142.75
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,115.75
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96463
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98959
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97809
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (Min),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (Max),A,85.12
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,51.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,72.25
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,115.25
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,89.75
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,67.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,144.12
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,106.38
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,68.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,124.38
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.75
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9863
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99625
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99664
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (Min),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (Max),A,93.62
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,56.38
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,59.5
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,112.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.75
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,77.38
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,115.12
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,95.38
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,90.38
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,165.88
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,133.75
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96741
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9754
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95151
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (Min),A,22.62
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (Max),A,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.25
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,84.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,96.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,106.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Min),A,137.5
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Max),A,199.38
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,163.12
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Min),A,302.62
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Max),A,425.12
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,350.5
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Min),A,337.62
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Max),A,439.25
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,395.88
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Min),A,398.12
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Max),A,487.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,438.75
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.37
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.5
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.44
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96924
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96393
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98584
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,6,N Current (Min),A,17.25
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,6,N Current (Max),A,34.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,6,N Current (RMS),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Current (Min),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Current (Max),A,43.25
