Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,25.75
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Current (Min),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Current (Max),A,45.12
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Current (Min),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Current (Max),A,50.25
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.06
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.25
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97406
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9776
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97379
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,5,N Current (Min),A,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,5,N Current (Max),A,41.88
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,5,N Current (RMS),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,20.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,60.25
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.5
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,22.62
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,60.38
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,59.12
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.75
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9859
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97028
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97745
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (Min),A,38.25
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (Max),A,61.12
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,49.12
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,86.12
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,153.38
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,111.75
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,86.62
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,139.75
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,107.12
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,79.88
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,127.5
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,99.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97296
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99026
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98068
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (Min),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (Max),A,71.5
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,48.25
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,72.88
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,132.25
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,102.38
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,68.88
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,131.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,106.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,70.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,117.12
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,92.75
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.12
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98315
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99738
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99615
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (Min),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (Max),A,76.75
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,57.38
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,54.62
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,85.75
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.12
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,86.62
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,133.12
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,112.75
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,80.12
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,154.88
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,117.38
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98065
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9801
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9357
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (Min),A,20.75
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (Max),A,12.25
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,37.25
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,87.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,101.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,99.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Min),A,140.88
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Max),A,192.75
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,158.75
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Min),A,316.88
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Max),A,402.62
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,362.75
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Min),A,372.12
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Max),A,470.75
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,419.75
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Min),A,372.25
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Max),A,453.62
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,412.12
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.44
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.06
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,4.69
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97034
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97937
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98462
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,6,N Current (Min),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,6,N Current (Max),A,38.5
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,6,N Current (RMS),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Current (Min),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Current (Max),A,31.5
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,24.88
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Current (Min),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Current (Max),A,48.88
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,43.5
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Current (Min),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Current (Max),A,46.12
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,36.5
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.06
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.31
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.75
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9639
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99075
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97894
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,5,N Current (Min),A,15.88
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,5,N Current (Max),A,40.38
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,5,N Current (RMS),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,39.75
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,24.5
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,67.5
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,46.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,77.12
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,51.62
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98047
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97421
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98337
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (Min),A,43.12
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (Max),A,71.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,52.62
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,85.38
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,142.62
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,104.88
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,91.88
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,134.25
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,108.88
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,91.88
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,153.5
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,116.12
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99176
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99005
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98352
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,41.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (Min),A,46.88
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (Max),A,137.75
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,89.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,111.5
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,227.12
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,169.38
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,53.75
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,149.12
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,110.62
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,78.75
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,109.5
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,94.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.62
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97931
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99594
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99338
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (Min),A,31.5
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (Max),A,76.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,47.62
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,48.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,79.12
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,75.25
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,132.62
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,99.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,69.5
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,118.88
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,93.5
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.75
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95975
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96902
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9176
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (Min),A,28.38
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (Max),A,11.75
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.25
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,97.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,103.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,99.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Min),A,140.5
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Max),A,209.25
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,159.88
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Min),A,326.5
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Max),A,460.75
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,404.25
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Min),A,350.38
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Max),A,496.25
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,424.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Min),A,356.62
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Max),A,466.25
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,408.5
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T20:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.13
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.5
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.94
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96112
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95084
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98773
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,6,N Current (Min),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,6,N Current (Max),A,51.38
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,6,N Current (RMS),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Current (Min),A,18.12
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Current (Max),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Current (Min),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Current (Max),A,46.62
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Current (Min),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Current (Max),A,65.25
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,40.12
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.69
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.06
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.62
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98001
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98022
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97708
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,5,N Current (Min),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,5,N Current (Max),A,76.38
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,5,N Current (RMS),A,26.25
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,72.62
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,46.75
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,21.62
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,105.5
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.88
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,71.25
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,51.75
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98819
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97726
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99133
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (Min),A,45.5
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (Max),A,98.38
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,59.38
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,99.75
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,166.75
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,126.12
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,90.38
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,127.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,107.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,108.38
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,199.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,144.62
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97763
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98599
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98434
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (Min),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (Max),A,71.25
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,94.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,143.75
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,114.12
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,61.25
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,116.62
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,88.75
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,79.5
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,116.25
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,96.88
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.88
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.56
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97794
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99484
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99246
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (Min),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (Max),A,88.25
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,45.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,72.75
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.75
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,74.12
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,141.5
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.5
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,58.88
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,127.12
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,91.62
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95761
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96057
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96741
