Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (Min),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (Max),A,17.62
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.12
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.5
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,90.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,90.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,110.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Min),A,143.25
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Max),A,251.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,161.62
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Min),A,334.5
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Max),A,417.12
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,376.25
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Min),A,324.62
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Max),A,456.12
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,372.62
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Min),A,396.75
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Max),A,505.62
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,452.75
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.69
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.37
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.25
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96173
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98068
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.992
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,6,N Current (Min),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,6,N Current (Max),A,46.88
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,6,N Current (RMS),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Current (Min),A,16.75
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Current (Max),A,36.5
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.5
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Current (Min),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Current (Max),A,54.62
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,46.62
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Current (Min),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Current (Max),A,62.62
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,48.5
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.19
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.44
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.31
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9827
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98215
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97568
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,5,N Current (Min),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,5,N Current (Max),A,46.12
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,5,N Current (RMS),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,71.25
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,48.62
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,41.75
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,67.88
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,48.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9888
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.966
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9931
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,40.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (Min),A,52.25
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (Max),A,116.12
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,77.5
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,80.25
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,146.62
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,123.5
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,76.62
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,128.5
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,98.62
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,126.5
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,198.62
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,162.5
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.5
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97513
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98282
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98868
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (Min),A,34.25
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (Max),A,70.88
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,48.88
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,84.62
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,132.5
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,106.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,53.38
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,117.62
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.75
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,93.62
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,136.75
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,117.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.38
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97708
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99609
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99356
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (Min),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (Max),A,86.62
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,55.62
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,40.12
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,74.25
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.75
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,84.38
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,141.5
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,101.38
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,71.5
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,136.62
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,97.25
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.87
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97012
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95969
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93164
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (Min),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (Max),A,14.88
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.5
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,89.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,92.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,120.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Min),A,152.38
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Max),A,247.75
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,188.75
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Min),A,339.75
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Max),A,415.5
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,372.12
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Min),A,332.25
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Max),A,446.88
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,380.12
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Min),A,437.5
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Max),A,563.12
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,493.5
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.56
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.5
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.56
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97623
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97723
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98911
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,6,N Current (Min),A,19.62
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,6,N Current (Max),A,38.5
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,6,N Current (RMS),A,26.25
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Current (Min),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Current (Max),A,47.5
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Current (Min),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Current (Max),A,57.62
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Current (Min),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Current (Max),A,58.88
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.75
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.37
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.06
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98782
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98141
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97201
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,5,N Current (Min),A,17.88
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,5,N Current (Max),A,80.88
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,5,N Current (RMS),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,37.88
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,79.25
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,53.75
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,103.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,85.5
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,49.38
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99011
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96991
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99191
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (Min),A,50.62
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (Max),A,89.75
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,66.62
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,110.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,163.38
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,131.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,85.5
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,130.38
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,103.25
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,123.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,193.75
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,152.5
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.69
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97543
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97259
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9949
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (Min),A,46.5
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (Max),A,126.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,87.38
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,80.25
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,120.25
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,99.25
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,47.25
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,77.62
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.5
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,116.12
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,196.5
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,158.12
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.62
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.06
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98514
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99637
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98984
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (Min),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (Max),A,86.62
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,52.38
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,46.5
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,77.62
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.62
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,87.62
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,137.12
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,105.62
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,54.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,121.25
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.25
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.31
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96878
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94711
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97647
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (Min),A,53.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (Max),A,24.12
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.62
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,96.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,88.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,125.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Min),A,165.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Max),A,245.75
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,195.88
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Min),A,353.25
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Max),A,449.62
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,397.25
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Min),A,337.38
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Max),A,442.75
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,364.5
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Min),A,446.5
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Max),A,554.38
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,515.88
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.5
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.19
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.32
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96146
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95944
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98676
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,6,N Current (Min),A,19.38
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,6,N Current (Max),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,6,N Current (RMS),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Current (Min),A,17.38
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Current (Max),A,34.12
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Current (Min),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Current (Max),A,54.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Current (Min),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Current (Max),A,46.38
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,36.5
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.56
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.19
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.62
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99438
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98059
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98349
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,5,N Current (Min),A,20.75
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,5,N Current (Max),A,67.62
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,5,N Current (RMS),A,46.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,47.62
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,96.88
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,73.62
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,20.12
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,87.5
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,34.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,88.25
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,61.88
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.5
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98892
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96722
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98758
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (Min),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (Max),A,80.12
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,58.75
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,100.25
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,165.75
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,123.75
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,86.88
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,115.38
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,95.62
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,105.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,167.12
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,129.38
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
