Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9837
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97269
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98944
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (Min),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (Max),A,92.25
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,67.62
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,96.25
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,146.5
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,118.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,48.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,108.38
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.38
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,87.25
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,165.25
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,119.62
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.75
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97699
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99695
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99237
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (Min),A,41.75
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (Max),A,120.38
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,65.38
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,43.5
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,74.38
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.25
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,85.25
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,181.38
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,115.75
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,71.62
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,127.75
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.75
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96387
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96545
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96936
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (Min),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (Max),A,18.12
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,52.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,99.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,87.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,115.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Min),A,140.62
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Max),A,229.25
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,172.75
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Min),A,355.62
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Max),A,460.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,411.12
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Min),A,319.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Max),A,415.12
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,359.75
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Min),A,424.75
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Max),A,553.62
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,474.75
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.5
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.13
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.5
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95724
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97226
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98514
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,6,N Current (Min),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,6,N Current (Max),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,6,N Current (RMS),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Current (Min),A,17.38
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Current (Max),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.5
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Current (Min),A,32.5
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Current (Max),A,59.25
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,41.75
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Current (Min),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Current (Max),A,46.88
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,37.25
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.81
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.5
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98993
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97375
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9819
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,5,N Current (Min),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,5,N Current (Max),A,66.25
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,5,N Current (RMS),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,41.62
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,93.25
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,64.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,19.5
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,39.5
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.75
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,40.25
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,83.12
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,63.38
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98883
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97086
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99045
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (Min),A,46.5
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (Max),A,94.38
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,63.38
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,97.88
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,140.62
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,108.88
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,86.5
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,116.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,97.5
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,111.88
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,175.25
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,142.12
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98202
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98953
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9888
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (Min),A,33.25
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (Max),A,73.38
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,46.38
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,82.12
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,134.75
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,105.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,59.88
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,151.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,111.75
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,96.62
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,140.88
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,115.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.06
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.31
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98096
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99652
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99219
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (Min),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (Max),A,84.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,56.75
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,90.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.25
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,93.25
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,139.88
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,111.25
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,76.62
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,116.5
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,98.88
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.56
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97348
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97989
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97684
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (Min),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (Max),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.75
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,53.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,92.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,101.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,118.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Min),A,148.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Max),A,231.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,180.62
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Min),A,332.88
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Max),A,452.25
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,385.25
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Min),A,342.75
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Max),A,476.25
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,417.5
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Min),A,428.25
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Max),A,552.75
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,489.88
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.62
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.94
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.62
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.966
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96637
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9866
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,6,N Current (Min),A,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,6,N Current (Max),A,33.62
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,6,N Current (RMS),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Current (Min),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Current (Max),A,32.5
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Current (Min),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Current (Max),A,51.12
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,38.38
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Current (Min),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Current (Max),A,41.12
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,33.62
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.19
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.06
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.5
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98981
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97253
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96933
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,5,N Current (Min),A,17.38
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,5,N Current (Max),A,97.88
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,5,N Current (RMS),A,34.75
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,43.5
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,90.75
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,60.38
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,114.62
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.38
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,36.5
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,59.5
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.12
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.69
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98965
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97754
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99359
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,38.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (Min),A,45.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (Max),A,105.12
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,63.88
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,107.75
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,153.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,121.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,94.88
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,130.75
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,110.75
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,123.12
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,208.75
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,157.88
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98837
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98929
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9874
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (Min),A,33.88
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (Max),A,80.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,46.38
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,105.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,170.12
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,130.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,80.75
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,144.62
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,107.5
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,92.5
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,141.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,116.62
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.44
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98373
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9971
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99075
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (Min),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (Max),A,106.88
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,70.38
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.38
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,88.5
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.25
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,92.38
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,169.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,128.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,63.62
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,121.5
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.75
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.5
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94284
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97565
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96109
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (Min),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (Max),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.12
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.75
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,98.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,108.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,112.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Min),A,143.62
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Max),A,226.38
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,162.25
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Min),A,353.75
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Max),A,481.62
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,410.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Min),A,376.75
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Max),A,543.25
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,448.62
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Min),A,410.12
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Max),A,529.75
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,464.38
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T19:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.5
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.56
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.12
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95435
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97665
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98596
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,6,N Current (Min),A,18.62
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,6,N Current (Max),A,49.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,6,N Current (RMS),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Current (Min),A,17.88
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Current (Max),A,24.62
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,20.75
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Current (Min),A,26.88
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Current (Max),A,59.5
