Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,44.25
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Current (Min),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Current (Max),A,41.25
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.19
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.06
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.56
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98511
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98746
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97379
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,5,N Current (Min),A,15.88
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,5,N Current (Max),A,81.38
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,5,N Current (RMS),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,41.12
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,62.12
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,48.25
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,117.25
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,58.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.5
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98935
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98367
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99341
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (Min),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (Max),A,91.88
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,60.88
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,101.5
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,151.5
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,118.75
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,106.38
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,160.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,128.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,120.25
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,189.25
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,152.38
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98578
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99124
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9903
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (Min),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (Max),A,71.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,43.38
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,96.62
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,157.62
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,125.12
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,74.88
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,152.25
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,117.12
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,103.88
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,148.38
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,128.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.56
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97995
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99692
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99008
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (Min),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (Max),A,94.12
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,67.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,44.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,83.88
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.88
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,89.38
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,164.25
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,119.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,61.88
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,143.75
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,91.88
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.75
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.19
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93613
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95422
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96692
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (Min),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (Max),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,44.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,91.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,113.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,117.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Min),A,146.5
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Max),A,219.88
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,181.88
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Min),A,341.12
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Max),A,420.62
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,380.5
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Min),A,413.12
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Max),A,532.12
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,466.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Min),A,427.5
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Max),A,564.25
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,483.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.31
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.19
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.62
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95502
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98779
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98611
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,6,N Current (Min),A,29.75
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,6,N Current (Max),A,50.38
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,6,N Current (RMS),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Current (Min),A,18.12
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Current (Max),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Current (Min),A,50.38
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Current (Max),A,68.12
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,55.38
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Current (Min),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Current (Max),A,41.25
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,34.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.69
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.06
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9754
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98517
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97232
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,5,N Current (Min),A,16.62
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,5,N Current (Max),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,5,N Current (RMS),A,22.5
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,33.25
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,57.25
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.38
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,49.75
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.12
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,65.25
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.25
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98816
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98556
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99088
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,34.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,36.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (Min),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (Max),A,82.75
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,60.25
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,93.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,127.75
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,110.62
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,115.75
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,164.12
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,140.75
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,106.5
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,181.5
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,147.38
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98758
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99188
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9921
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (Min),A,34.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (Max),A,79.88
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,48.88
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,109.62
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,183.5
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,133.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,66.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,188.25
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,121.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,102.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,186.75
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,139.88
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.69
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98782
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99759
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9975
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (Min),A,54.88
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (Max),A,109.62
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,78.62
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,65.62
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,91.12
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.38
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,114.5
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,181.12
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,145.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,112.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,176.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,149.62
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93902
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96313
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9863
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (Min),A,50.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (Max),A,34.75
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.5
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,62.5
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.25
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,94.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,127.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,137.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Min),A,155.12
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Max),A,283.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,219.5
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Min),A,350.38
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Max),A,454.88
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,390.88
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Min),A,446.5
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Max),A,612.75
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,524.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Min),A,492.12
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Max),A,638.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,564.25
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.69
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.38
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.38
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96933
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98688
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98975
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,6,N Current (Min),A,24.12
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,6,N Current (Max),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,6,N Current (RMS),A,34.75
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Current (Min),A,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Current (Max),A,39.62
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,28.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Current (Min),A,41.25
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Current (Max),A,69.62
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,52.5
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Current (Min),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Current (Max),A,65.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,50.62
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.37
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.94
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.81
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96722
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97586
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9805
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,5,N Current (Min),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,5,N Current (Max),A,38.88
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,5,N Current (RMS),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,28.38
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,55.62
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.25
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,28.5
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,60.75
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,35.88
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,74.12
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,55.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99258
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98621
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99115
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,34.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (Min),A,43.5
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (Max),A,81.75
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,59.75
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,96.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,153.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,113.88
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,115.5
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,182.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,142.38
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,128.62
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,189.25
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,151.62
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98514
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99213
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99335
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (Min),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (Max),A,97.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,57.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,98.38
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,164.5
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,126.88
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,67.25
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,144.88
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,105.38
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,110.12
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,200.75
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,154.75
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97644
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99768
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99142
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (Min),A,77.5
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (Max),A,125.25
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,97.12
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,77.12
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.62
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,137.12
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,190.88
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,152.75
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,59.75
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,169.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,96.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.62
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9256
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96393
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97668
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
