Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (Min),A,48.88
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (Max),A,28.5
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.75
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,58.88
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,90.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,127.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,132.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Min),A,167.5
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Max),A,266.88
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,218.25
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Min),A,341.25
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Max),A,421.88
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,374.5
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Min),A,458.5
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Max),A,593.62
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,522.62
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Min),A,458.25
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Max),A,612.38
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,545.25
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.19
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.38
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96716
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98209
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98975
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,6,N Current (Min),A,22.62
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,6,N Current (Max),A,45.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,6,N Current (RMS),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Current (Min),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Current (Max),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Current (Min),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Current (Max),A,59.88
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,45.88
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Current (Min),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Current (Max),A,54.62
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,41.12
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.56
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.69
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.12
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98035
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99127
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99167
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,5,N Current (Min),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,5,N Current (Max),A,60.75
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,5,N Current (RMS),A,37.88
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,68.12
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,48.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,44.12
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,60.25
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,102.25
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,79.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9949
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98816
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98798
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,35.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (Min),A,34.75
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (Max),A,76.5
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,50.25
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,88.62
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,161.5
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,128.88
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,120.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,171.75
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,146.12
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,106.75
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,194.75
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,139.88
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.44
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9863
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9931
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99521
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,46.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (Min),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (Max),A,119.25
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,73.75
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,101.88
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,171.12
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,127.38
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,78.5
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,144.88
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,115.88
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,136.88
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,241.5
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,188.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.38
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97635
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9978
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99234
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (Min),A,54.62
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (Max),A,126.75
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,93.25
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,48.38
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,90.62
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,116.5
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,176.75
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,151.25
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,87.75
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,126.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,105.75
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.31
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95978
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95746
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97296
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (Min),A,43.62
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (Max),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,55.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,97.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,128.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,144.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Min),A,187.75
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Max),A,274.88
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,223.62
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Min),A,347.12
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Max),A,460.75
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,400.38
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Min),A,445.88
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Max),A,584.12
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,524.75
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Min),A,521.12
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Max),A,670.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,591.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.13
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.44
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.06
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96085
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98819
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98441
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,6,N Current (Min),A,26.75
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,6,N Current (Max),A,51.5
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,6,N Current (RMS),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Current (Min),A,18.62
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Current (Max),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,24.62
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Current (Min),A,42.62
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Current (Max),A,72.38
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,56.75
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Current (Min),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Current (Max),A,49.25
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,38.5
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.56
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.88
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97284
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99008
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99103
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,5,N Current (Min),A,19.62
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,5,N Current (Max),A,62.5
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,5,N Current (RMS),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,25.75
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,63.12
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,108.62
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.12
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,59.38
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,100.5
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,75.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.12
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99722
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98453
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98776
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,40.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (Min),A,40.25
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (Max),A,91.5
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,59.75
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,143.12
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,200.38
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,165.5
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,107.75
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,164.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,129.62
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,107.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,189.75
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,145.38
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98538
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98196
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99158
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (Min),A,43.38
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (Max),A,100.12
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,73.62
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,91.12
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,162.88
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,120.75
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,58.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,106.38
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,112.75
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,194.88
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,151.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.12
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97967
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99619
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99243
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (Min),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (Max),A,92.5
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,60.75
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,49.75
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,78.12
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,94.25
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,151.38
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,111.75
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,79.5
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,130.38
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,102.12
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.13
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.5
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9292
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96936
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98465
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (Min),A,49.62
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (Max),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.12
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,60.88
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,101.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,108.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,135.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Min),A,152.12
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Max),A,256.88
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,191.75
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Min),A,380.5
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Max),A,470.12
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,419.12
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Min),A,392.5
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Max),A,520.75
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,446.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Min),A,510.62
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Max),A,617.12
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,558.12
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.19
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.81
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95792
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95691
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98569
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,6,N Current (Min),A,17.75
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,6,N Current (Max),A,35.88
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,6,N Current (RMS),A,24.62
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Current (Min),A,17.38
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Current (Max),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Current (Min),A,26.25
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Current (Max),A,53.38
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Current (Min),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Current (Max),A,40.88
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.56
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.56
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.12
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96902
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98828
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99078
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,5,N Current (Min),A,20.75
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,5,N Current (Max),A,74.88
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,5,N Current (RMS),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,102.62
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,80.25
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99628
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9823
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99207
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,41.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,41.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (Min),A,40.12
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (Max),A,111.25
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,67.12
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,135.88
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,196.25
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,168.5
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,89.75
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,161.25
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,127.25
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,141.88
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,215.5
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,168.38
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
