Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99142
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99225
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98993
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,37.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (Min),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (Max),A,87.88
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,58.75
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,120.38
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,187.38
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,154.25
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,74.38
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,149.25
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,113.62
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,109.12
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,171.12
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,135.5
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.32
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98483
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99542
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99451
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (Min),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (Max),A,118.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,62.75
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,55.62
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,93.38
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.12
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,70.25
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,133.88
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,98.25
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,89.75
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,179.5
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,123.5
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.81
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92917
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97556
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95801
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (Min),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (Max),A,22.62
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.12
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,109.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,105.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,138.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Min),A,157.38
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Max),A,269.75
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,192.38
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Min),A,388.12
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Max),A,501.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,450.75
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Min),A,363.62
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Max),A,503.12
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,433.75
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Min),A,521.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Max),A,628.12
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,568.75
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T18:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.31
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.93
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.69
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96249
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98001
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98831
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,6,N Current (Min),A,18.88
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,6,N Current (Max),A,46.88
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,6,N Current (RMS),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Current (Min),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Current (Max),A,28.75
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Current (Min),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Current (Max),A,62.75
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,46.38
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Current (Min),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Current (Max),A,57.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,38.5
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.37
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.87
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.12
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97067
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98379
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99216
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,5,N Current (Min),A,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,5,N Current (Max),A,83.88
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,5,N Current (RMS),A,51.88
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,50.38
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,28.5
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,49.38
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,109.38
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,86.5
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.69
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99432
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98361
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99438
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,45.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (Min),A,41.62
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (Max),A,101.62
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,68.25
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,116.75
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,189.25
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,147.88
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,103.25
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,148.88
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,128.5
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,142.38
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,220.12
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,183.5
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99344
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99475
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98508
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,38.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (Min),A,46.88
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (Max),A,88.12
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,63.5
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,122.25
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,186.88
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,157.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,95.38
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,182.5
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,144.75
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,94.38
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,139.5
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,114.12
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.81
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98608
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9964
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99573
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (Min),A,46.38
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (Max),A,105.12
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,75.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,51.62
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,114.88
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.25
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,77.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,149.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,114.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,127.5
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,181.38
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,152.88
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95361
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97119
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96118
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (Min),A,42.5
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (Max),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.12
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.75
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,108.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,120.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,146.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Min),A,161.75
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Max),A,258.38
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,199.75
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Min),A,397.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Max),A,500.62
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,446.62
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Min),A,413.5
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Max),A,566.12
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,494.75
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Min),A,545.75
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Max),A,668.25
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,603.12
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.25
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.75
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.44
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95758
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98627
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99203
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,6,N Current (Min),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,6,N Current (Max),A,52.5
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,6,N Current (RMS),A,40.38
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Current (Min),A,18.25
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Current (Max),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Current (Min),A,38.25
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Current (Max),A,70.12
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,56.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Current (Min),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Current (Max),A,54.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.19
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.94
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.12
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93912
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97476
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99286
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,5,N Current (Min),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,5,N Current (Max),A,68.25
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,5,N Current (RMS),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,17.75
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,88.5
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.25
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,65.62
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,107.75
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,82.25
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99512
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97494
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99185
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,38.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (Min),A,46.25
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (Max),A,103.5
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (RMS),A,73.38
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,121.88
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,193.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,150.38
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,80.38
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,134.75
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,98.75
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,127.5
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,200.25
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,155.12
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98776
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99155
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98721
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (Min),A,41.88
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (Max),A,70.12
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,54.62
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,110.38
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,164.25
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,134.75
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,77.38
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,163.25
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,110.88
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,97.12
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,158.12
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,120.62
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.69
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.12
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9863
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9957
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99579
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (Min),A,27.12
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (Max),A,105.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,60.12
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,53.88
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,82.5
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.12
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,67.38
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,155.88
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,107.88
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,84.38
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,188.62
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,132.62
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.06
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91806
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98822
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9639
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (Min),A,43.62
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (Max),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.12
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.5
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.36
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,98.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,110.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,139.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Min),A,149.12
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Max),A,252.25
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,191.75
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Min),A,352.75
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Max),A,460.25
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,402.75
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Min),A,362.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Max),A,539.12
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,450.38
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Min),A,516.12
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Max),A,620.75
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,567.88
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.19
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.94
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95663
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9791
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98581
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,6,N Current (Min),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,6,N Current (Max),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,6,N Current (RMS),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Current (Min),A,17.25
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Current (Max),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Current (Min),A,32.5
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Current (Max),A,56.62
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,42.62
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Current (Min),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Current (Max),A,49.75
