Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.81
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.31
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.38
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91879
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97971
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99121
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,5,N Current (Min),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,5,N Current (Max),A,69.62
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,5,N Current (RMS),A,47.12
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.88
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.75
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,24.12
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,104.88
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,65.62
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,99.62
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,76.62
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99185
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97891
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99307
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,40.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (Min),A,43.88
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (Max),A,95.25
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (RMS),A,72.25
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,104.75
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,176.75
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,137.5
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,83.75
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,119.25
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,101.88
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,124.25
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,193.75
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,163.25
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98755
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97958
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99057
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (Min),A,46.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (Max),A,102.75
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,72.75
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,110.38
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,181.62
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,146.88
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,54.75
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,95.25
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.75
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,110.62
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,157.25
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,129.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.88
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98596
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99332
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99322
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (Min),A,23.5
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (Max),A,57.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,58.12
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,87.88
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.62
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,67.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,124.75
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.5
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,69.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,129.38
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,96.38
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.25
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.25
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95279
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97775
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97446
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (Min),A,42.88
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (Max),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.62
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,98.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,90.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,132.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Min),A,146.25
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Max),A,255.88
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,195.38
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Min),A,347.12
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Max),A,458.12
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,403.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Min),A,335.25
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Max),A,443.62
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,371.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Min),A,469.88
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Max),A,613.38
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,540.62
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.12
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.5
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.75
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97119
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9682
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98563
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,6,N Current (Min),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,6,N Current (Max),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,6,N Current (RMS),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Current (Min),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Current (Max),A,31.5
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Current (Min),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Current (Max),A,44.5
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Current (Min),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Current (Max),A,46.12
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,36.25
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.63
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.06
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.12
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92862
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96085
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9938
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,5,N Current (Min),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,5,N Current (Max),A,68.62
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,5,N Current (RMS),A,50.5
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.25
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,27.25
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.12
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,103.5
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,73.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,102.62
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,83.5
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98758
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97748
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99179
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,39.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (Min),A,42.25
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (Max),A,101.38
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (RMS),A,68.75
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,100.25
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,135.25
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,114.88
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,78.25
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,114.88
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,96.88
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,129.12
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,199.25
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,160.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99213
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98288
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98779
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,42.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (Min),A,44.62
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (Max),A,129.38
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,93.12
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,115.75
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,202.38
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,172.5
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,57.25
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,111.25
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.88
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,89.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,141.88
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,117.12
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.88
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98849
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99301
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98956
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (Min),A,19.12
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (Max),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,50.12
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,93.5
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.38
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,54.62
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,108.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,57.12
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,90.38
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.62
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9396
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97687
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9667
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (Min),A,42.62
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (Max),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.88
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,100.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,85.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,124.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Min),A,141.12
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Max),A,231.12
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,179.62
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Min),A,360.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Max),A,452.38
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,410.25
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Min),A,306.25
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Max),A,425.62
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,349.12
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Min),A,450.88
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Max),A,565.62
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,507.62
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.75
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.56
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.31
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96808
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97787
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98517
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,6,N Current (Min),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,6,N Current (Max),A,45.25
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,6,N Current (RMS),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Current (Min),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Current (Max),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Current (Min),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Current (Max),A,65.5
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Current (Min),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Current (Max),A,54.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.31
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.69
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.12
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89288
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97308
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99493
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,5,N Current (Min),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,5,N Current (Max),A,110.62
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,5,N Current (RMS),A,60.62
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.75
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,99.88
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,72.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,132.25
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,88.75
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98767
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97653
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99091
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (Min),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (Max),A,94.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (RMS),A,66.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,87.38
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,137.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,107.12
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,78.25
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,132.25
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,101.25
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,133.12
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,183.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,153.5
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.06
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98605
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98752
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98456
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (Min),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (Max),A,131.12
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,56.62
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,101.62
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,192.75
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,124.62
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,51.62
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,143.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,91.38
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,88.75
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,134.5
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,110.75
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98685
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99139
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99332
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (Min),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (Max),A,52.88
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,37.25
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,53.38
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,79.88
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.12
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,61.75
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,115.38
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.75
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,63.5
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,118.75
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,101.25
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.81
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91217
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98791
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9678
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (Min),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (Max),A,26.88
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
