Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.75
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.75
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.23
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.25
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.25
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,84.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,94.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,128.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Min),A,139.62
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Max),A,270.5
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,198.5
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Min),A,310.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Max),A,419.38
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,348.75
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Min),A,330.88
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Max),A,488.62
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,388.12
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Min),A,440.38
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Max),A,584.62
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,524.75
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.81
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.06
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.62
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95264
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9678
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98761
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,6,N Current (Min),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,6,N Current (Max),A,42.88
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,6,N Current (RMS),A,27.25
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Current (Min),A,17.38
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Current (Max),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Current (Min),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Current (Max),A,55.88
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Current (Min),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Current (Max),A,53.88
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,39.88
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-26.12
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.81
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.31
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85736
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97763
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99472
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,5,N Current (Min),A,34.5
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,5,N Current (Max),A,99.62
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,5,N Current (RMS),A,60.12
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,13.25
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.75
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,28.5
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.25
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,66.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,125.25
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,87.62
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98715
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97256
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99011
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (Min),A,38.5
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (Max),A,103.5
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (RMS),A,67.12
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,81.62
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,135.38
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,114.88
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,78.75
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,123.25
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,94.25
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,117.12
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,194.25
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,152.62
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.19
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97763
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99191
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98367
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (Min),A,33.25
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (Max),A,72.88
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,45.25
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,76.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,132.5
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,101.88
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,73.38
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,142.12
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,109.5
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,71.38
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,125.12
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,101.88
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.75
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98529
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99359
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99207
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (Min),A,20.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (Max),A,49.25
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (RMS),A,33.25
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,48.75
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,76.25
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.12
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,53.38
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,105.25
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.62
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,69.25
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,120.5
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.62
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.44
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93048
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9826
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98657
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (Min),A,54.38
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (Max),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.38
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,76.12
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.62
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,77.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,92.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,125.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Min),A,153.12
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Max),A,260.88
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,207.88
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Min),A,282.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Max),A,368.25
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,325.12
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Min),A,328.5
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Max),A,437.62
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,384.88
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Min),A,446.62
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Max),A,585.5
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,519.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T17:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.75
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.44
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.31
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96551
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97125
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99216
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,6,N Current (Min),A,26.75
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,6,N Current (Max),A,41.38
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,6,N Current (RMS),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Current (Min),A,19.12
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Current (Max),A,34.38
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Current (Min),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Current (Max),A,58.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Current (Min),A,43.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Current (Max),A,62.38
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,48.62
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.5
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.31
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.25
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88733
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97848
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99374
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,5,N Current (Min),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,5,N Current (Max),A,78.75
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,5,N Current (RMS),A,54.25
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,11.38
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,19.38
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.25
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,108.88
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,61.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,102.88
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,80.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98767
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97681
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9899
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,36.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (Min),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (Max),A,106.5
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (RMS),A,58.75
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,98.25
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,171.12
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,126.25
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,83.12
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,125.5
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,100.75
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,109.12
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,204.75
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,149.62
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9812
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99326
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97452
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (Min),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (Max),A,85.12
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,53.25
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,94.25
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,132.5
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,110.38
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,66.38
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,155.62
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,112.12
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,61.25
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,111.88
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.62
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.19
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9783
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99243
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99405
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (Min),A,24.12
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (Max),A,63.12
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,73.62
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.38
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,51.12
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,93.12
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.12
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,76.5
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,119.5
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,97.25
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96469
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98322
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98953
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (Min),A,81.62
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (Max),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.62
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,95.25
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,82.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,95.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,124.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Min),A,151.12
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Max),A,252.25
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,186.5
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Min),A,295.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Max),A,387.88
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,343.62
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Min),A,338.75
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Max),A,453.25
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,393.75
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Min),A,444.25
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Max),A,571.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,514.38
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.62
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.62
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96362
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95257
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99088
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,6,N Current (Min),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,6,N Current (Max),A,36.25
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,6,N Current (RMS),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Current (Min),A,15.38
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Current (Max),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Current (Min),A,20.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Current (Max),A,55.38
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Current (Min),A,31.5
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Current (Max),A,57.75
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,44.12
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.94
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.56
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.62
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89065
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97281
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99435
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,5,N Current (Min),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,5,N Current (Max),A,95.38
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,5,N Current (RMS),A,64.12
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.75
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,21.62
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,52.62
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.12
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,70.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,117.25
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,89.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99161
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97501
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98889
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (Min),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (Max),A,92.75
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,60.75
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,113.38
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,189.25
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,148.25
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,79.5
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,123.62
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,97.5
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,116.12
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,162.88
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,138.38
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98047
