Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99625
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98117
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (Min),A,41.62
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (Max),A,99.62
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,66.75
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,77.62
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,151.38
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,106.75
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,113.5
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,157.38
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,138.25
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,63.88
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,124.88
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,90.5
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.5
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98505
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99258
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99368
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (Min),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (Max),A,56.62
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,34.75
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,47.62
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,91.75
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.88
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,46.38
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,108.25
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.12
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,74.12
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,116.88
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,94.75
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9689
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97818
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98532
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (Min),A,75.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (Max),A,34.5
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,90.88
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,90.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,97.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,123.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Min),A,126.88
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Max),A,210.62
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,161.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Min),A,332.25
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Max),A,421.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,373.88
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Min),A,346.62
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Max),A,477.25
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,400.25
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Min),A,445.12
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Max),A,571.62
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,505.75
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.81
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.31
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.5
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94736
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93487
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98752
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,6,N Current (Min),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,6,N Current (Max),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,6,N Current (RMS),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Current (Min),A,16.88
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Current (Max),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.88
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Current (Min),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Current (Max),A,41.38
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.62
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Current (Min),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Current (Max),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,34.5
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.5
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,20.94
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.19
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93228
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97159
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99347
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,5,N Current (Min),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,5,N Current (Max),A,66.62
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,5,N Current (RMS),A,48.88
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,12.5
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,32.5
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.88
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,86.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.5
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,62.75
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,100.5
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,78.62
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99088
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98038
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98627
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (Min),A,33.62
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (Max),A,73.88
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,44.5
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,78.38
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,149.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,113.75
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,79.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,128.5
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,97.75
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,89.38
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,166.25
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,116.38
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.19
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98712
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99191
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98389
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (Min),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (Max),A,115.12
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,69.38
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,101.25
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,181.75
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,133.5
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,64.38
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,167.62
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,113.75
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,71.38
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,116.75
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.88
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.56
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98776
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99011
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99219
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (Min),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (Max),A,48.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,48.88
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,95.5
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.88
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,47.5
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,108.25
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.12
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,71.12
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,118.62
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,88.5
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99338
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96439
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98422
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (Min),A,49.25
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (Max),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,70.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,91.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,86.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,109.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Min),A,120.75
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Max),A,202.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,145.25
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Min),A,297.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Max),A,441.5
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,377.88
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Min),A,308.75
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Max),A,444.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,355.5
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Min),A,402.88
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Max),A,540.12
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,451.25
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.81
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.69
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.25
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96704
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98672
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98676
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,6,N Current (Min),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,6,N Current (Max),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,6,N Current (RMS),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Current (Min),A,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Current (Max),A,34.38
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Current (Min),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Current (Max),A,60.88
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,49.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Current (Min),A,33.88
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Current (Max),A,47.62
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.07
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.63
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.62
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91321
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98105
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99088
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,5,N Current (Min),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,5,N Current (Max),A,50.88
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,5,N Current (RMS),A,39.88
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,13.25
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,23.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,81.38
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.12
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,58.25
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,79.12
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,66.75
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.88
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9747
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97928
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97937
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (Min),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (Max),A,68.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,44.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,59.38
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,94.88
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,74.62
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,82.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,115.25
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,94.88
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,86.25
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,139.75
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,103.62
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.38
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98856
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99185
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99026
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (Min),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (Max),A,65.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,44.12
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,108.62
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,153.5
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,127.5
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,74.62
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,128.5
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,101.38
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,91.62
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,142.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,111.88
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.44
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.12
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9845
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99109
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99283
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (Min),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (Max),A,51.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,50.5
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,85.5
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.38
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.25
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,102.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.75
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,76.12
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,131.75
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,90.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.19
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98212
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94067
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98508
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (Min),A,45.38
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (Max),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.5
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,67.12
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,79.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,90.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,110.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Min),A,127.62
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Max),A,209.62
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,157.12
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Min),A,296.25
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Max),A,362.88
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,327.5
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Min),A,333.5
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Max),A,409.88
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,370.12
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Min),A,408.38
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Max),A,518.12
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,455.38
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.94
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.94
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96976
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94882
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98569
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,6,N Current (Min),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,6,N Current (Max),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,6,N Current (RMS),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Current (Min),A,17.62
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Current (Max),A,38.88
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Current (Min),A,20.12
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Current (Max),A,48.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Current (Min),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Current (Max),A,49.75
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,36.25
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.0
