Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.06
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.38
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91363
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96658
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99265
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,5,N Current (Min),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,5,N Current (Max),A,78.75
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,5,N Current (RMS),A,50.38
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,10.62
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.38
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,91.62
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,59.75
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,98.62
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,76.62
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9689
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97797
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98114
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (Min),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (Max),A,67.12
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,46.62
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,50.5
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,99.88
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.12
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,77.88
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,119.62
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,92.38
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,92.62
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,122.25
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,102.5
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96967
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99265
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9873
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (Min),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (Max),A,65.25
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,68.25
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,119.25
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.5
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,77.25
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,137.62
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,100.88
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,79.75
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,140.12
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,102.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.69
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98914
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9924
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99194
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (Min),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (Max),A,51.88
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,62.25
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,103.88
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.38
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,50.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,113.12
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.75
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,69.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,113.12
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.5
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.5
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98117
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9368
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98987
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (Min),A,62.5
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (Max),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.25
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,84.62
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,69.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,83.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,112.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Min),A,130.5
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Max),A,286.62
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,181.25
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Min),A,251.5
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Max),A,366.12
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.38
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Min),A,313.88
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Max),A,396.5
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,345.62
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Min),A,414.5
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Max),A,505.12
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,463.12
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.19
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.81
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.06
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95282
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93994
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99338
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,6,N Current (Min),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,6,N Current (Max),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,6,N Current (RMS),A,29.75
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Current (Min),A,14.75
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Current (Max),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Current (Min),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Current (Max),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,26.75
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Current (Min),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Current (Max),A,55.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,43.38
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.5
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.31
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.88
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91946
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97519
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99286
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,5,N Current (Min),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,5,N Current (Max),A,71.25
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,5,N Current (RMS),A,48.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,12.25
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.75
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,20.75
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,98.62
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.25
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,63.12
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,92.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,73.38
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.56
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96249
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97229
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9798
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (Min),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (Max),A,70.5
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,49.38
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,47.88
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,82.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.62
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,67.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,114.5
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,83.12
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,82.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,118.5
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,95.25
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9686
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99408
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98862
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (Min),A,26.25
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (Max),A,69.75
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,41.75
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,68.12
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,99.75
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,82.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,85.38
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,139.5
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,107.38
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,73.25
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,150.88
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,113.25
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.88
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98251
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99231
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99185
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (Min),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (Max),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,45.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,81.5
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.12
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,54.75
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,94.25
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.88
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,72.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,103.12
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.62
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98743
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98566
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9852
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (Min),A,48.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (Max),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.75
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,78.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.88
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,86.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,113.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Min),A,142.88
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Max),A,250.62
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,204.25
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Min),A,232.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Max),A,310.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Min),A,310.88
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Max),A,453.88
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,357.25
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Min),A,403.38
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Max),A,513.25
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,466.88
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T16:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.81
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.75
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.56
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95309
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96732
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99216
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,6,N Current (Min),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,6,N Current (Max),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,6,N Current (RMS),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Current (Min),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Current (Max),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Current (Min),A,33.62
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Current (Max),A,51.25
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,42.62
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Current (Min),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Current (Max),A,50.75
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,40.12
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.5
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.19
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.31
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88482
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97409
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99219
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,5,N Current (Min),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,5,N Current (Max),A,59.12
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,5,N Current (RMS),A,40.75
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,8.25
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.25
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,51.88
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,52.62
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,86.25
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,66.75
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.44
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9664
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97589
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97867
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (Min),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (Max),A,64.62
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,45.25
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,55.38
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,88.12
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.25
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,71.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,119.25
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,85.25
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,76.38
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,127.5
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,93.75
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.31
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98837
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98804
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96664
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (Min),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (Max),A,107.88
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,63.88
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,82.5
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,156.5
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,124.5
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,61.38
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,116.5
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,87.62
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,49.62
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,106.5
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.5
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98141
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98892
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98706
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (Min),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (Max),A,43.38
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,48.38
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,67.88
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.75
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,51.62
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,94.12
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.62
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,53.75
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,97.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.5
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9812
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98907
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97876
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (Min),A,49.38
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (Max),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.25
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.0
