Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.88
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,72.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,87.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,96.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Min),A,120.25
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Max),A,184.88
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,143.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Min),A,267.5
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Max),A,328.88
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,299.38
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Min),A,327.62
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Max),A,418.62
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,362.5
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Min),A,341.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Max),A,465.75
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,399.12
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.56
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.69
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.38
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96402
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96765
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98929
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,6,N Current (Min),A,18.25
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,6,N Current (Max),A,39.38
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,6,N Current (RMS),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Current (Min),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Current (Max),A,42.88
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Current (Min),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Current (Max),A,47.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.62
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Current (Min),A,28.38
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Current (Max),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.44
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.25
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.06
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85769
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98267
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9902
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,5,N Current (Min),A,32.5
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,5,N Current (Max),A,51.25
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,5,N Current (RMS),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.38
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.38
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,19.12
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,78.25
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,48.75
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,63.88
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,53.75
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.63
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96115
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97534
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98437
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (Min),A,37.88
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (Max),A,98.62
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,58.25
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,50.25
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,84.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.75
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,74.12
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,129.25
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,87.88
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,88.25
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,158.75
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,114.75
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98959
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97482
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96777
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (Min),A,37.88
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (Max),A,103.75
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,73.62
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,91.5
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,158.25
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,127.5
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,51.5
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,83.25
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.75
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,93.62
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.62
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.19
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98911
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9873
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98975
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (Min),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (Max),A,31.5
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,24.62
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,59.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,90.75
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.25
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,47.38
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,91.5
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.62
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,61.12
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,96.62
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.88
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95798
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97528
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97888
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (Min),A,52.38
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (Max),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,44.62
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,68.62
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.69
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,74.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,74.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,97.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Min),A,125.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Max),A,217.38
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,149.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Min),A,256.88
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Max),A,341.12
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,307.62
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Min),A,277.75
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Max),A,409.25
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,308.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Min),A,349.12
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Max),A,447.38
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,399.62
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.81
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.94
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.75
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9512
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96106
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9895
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,6,N Current (Min),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,6,N Current (Max),A,36.5
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,6,N Current (RMS),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Current (Min),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Current (Max),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.5
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Current (Min),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Current (Max),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,37.25
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Current (Min),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Current (Max),A,49.25
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.5
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.44
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.62
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.5
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89966
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96762
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99161
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,5,N Current (Min),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,5,N Current (Max),A,54.75
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,5,N Current (RMS),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.12
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,18.88
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,22.62
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,45.25
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,80.38
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.12
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.5
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97498
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96475
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97681
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (Min),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (Max),A,72.75
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,48.5
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,60.12
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,104.12
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,77.25
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,64.12
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,100.75
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.38
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,84.75
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,139.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,104.25
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.75
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97644
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9783
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96323
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (Min),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (Max),A,62.38
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,43.38
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,51.88
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,114.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,90.12
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,50.38
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,80.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.75
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,54.12
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,85.88
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.75
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99158
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98621
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98837
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (Min),A,20.75
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (Max),A,40.62
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,60.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,89.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.62
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.62
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,78.88
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.88
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,59.75
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,92.12
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.25
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.81
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92157
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97537
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97714
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (Min),A,49.62
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (Max),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.38
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.12
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.75
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,69.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,69.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,94.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Min),A,120.38
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Max),A,183.12
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,148.88
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Min),A,249.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Max),A,326.62
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.38
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Min),A,247.25
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Max),A,333.88
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,288.12
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Min),A,352.25
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Max),A,421.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,390.88
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.13
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.56
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.62
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93469
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96429
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98947
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,6,N Current (Min),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,6,N Current (Max),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,6,N Current (RMS),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Current (Min),A,15.38
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Current (Max),A,34.5
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Current (Min),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Current (Max),A,47.62
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Current (Min),A,30.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Current (Max),A,58.38
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,39.88
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.19
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.69
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.25
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93902
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98083
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98901
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,5,N Current (Min),A,18.25
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,5,N Current (Max),A,57.12
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,5,N Current (RMS),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,42.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,94.62
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,47.5
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,63.38
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,51.25
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.31
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.06
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97028
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96991
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97482
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (Min),A,33.62
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (Max),A,67.62
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,45.75
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,53.88
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,108.25
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.88
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,67.88
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,103.12
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.25
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,85.62
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,136.25
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,101.5
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.25
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.06
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90307
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99005
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96408
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
