Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (Min),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (Max),A,50.75
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,42.5
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,72.12
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.88
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,65.75
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,85.38
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.75
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,86.38
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.44
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98853
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98886
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99097
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (Min),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (Max),A,43.75
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,26.25
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,52.38
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,94.38
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.25
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,48.38
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,83.88
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.25
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,61.5
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,98.75
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.38
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94296
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9704
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96408
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (Min),A,44.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (Max),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.88
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.62
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,74.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,90.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Min),A,126.25
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Max),A,230.38
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,152.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Min),A,197.88
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Max),A,273.38
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.75
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Min),A,280.62
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Max),A,355.75
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,305.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Min),A,345.88
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Max),A,412.88
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,372.12
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.75
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.06
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.19
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9664
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9678
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99097
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,6,N Current (Min),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,6,N Current (Max),A,39.38
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,6,N Current (RMS),A,30.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Current (Min),A,16.5
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Current (Max),A,44.12
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Current (Min),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Current (Max),A,46.62
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,40.88
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Current (Min),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Current (Max),A,62.12
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,51.75
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.69
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.19
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.38
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94415
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96704
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98883
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,5,N Current (Min),A,17.5
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,5,N Current (Max),A,39.75
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,5,N Current (RMS),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,10.5
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,23.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,47.12
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,57.62
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,50.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.31
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.37
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98242
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96335
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97302
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (Min),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (Max),A,66.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,44.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,64.38
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,107.88
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,86.38
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,61.25
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,101.5
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.62
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,83.38
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,117.38
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,94.75
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94714
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97696
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9256
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (Min),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (Max),A,60.25
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,41.75
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,44.25
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,85.12
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,89.12
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.88
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,79.75
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.69
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98221
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98718
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98911
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (Min),A,19.12
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (Max),A,44.25
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,42.25
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,68.75
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.88
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,45.38
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,74.75
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.38
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,59.75
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,109.38
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95822
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97009
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97797
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (Min),A,57.75
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (Max),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.38
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,74.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,62.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,68.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,90.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Min),A,123.25
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Max),A,208.12
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,146.38
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Min),A,201.75
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Max),A,302.88
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.75
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Min),A,241.62
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Max),A,322.88
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.75
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Min),A,329.88
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Max),A,421.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,372.5
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.94
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.12
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9667
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97891
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98441
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,6,N Current (Min),A,22.62
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,6,N Current (Max),A,43.5
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,6,N Current (RMS),A,28.75
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Current (Min),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Current (Max),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Current (Min),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Current (Max),A,60.88
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,48.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Current (Min),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Current (Max),A,46.62
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,39.5
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.69
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.63
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.62
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96896
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97726
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98959
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,5,N Current (Min),A,17.75
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,5,N Current (Max),A,51.5
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,5,N Current (RMS),A,26.25
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.12
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,95.5
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,48.75
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,62.38
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,53.62
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97433
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96298
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96597
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (Min),A,34.75
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (Max),A,63.75
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,41.12
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,57.38
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,99.88
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,76.25
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,60.12
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,97.62
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,68.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,119.12
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,85.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.87
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.56
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96912
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96698
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90872
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (Min),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (Max),A,72.38
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,49.62
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,49.75
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,99.12
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,34.25
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,61.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,63.5
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.88
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.19
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98349
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9874
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9946
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (Min),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (Max),A,83.88
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,45.88
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,45.88
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,67.38
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.88
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,74.12
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.12
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,72.12
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,140.25
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,100.62
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97058
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96646
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9776
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (Min),A,57.38
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (Max),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.5
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.12
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.5
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.88
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,64.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,67.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,89.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Min),A,118.5
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Max),A,197.12
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,142.88
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Min),A,227.38
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Max),A,298.75
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.75
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Min),A,253.25
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Max),A,334.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.38
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Min),A,307.75
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Max),A,426.12
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,367.12
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T15:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.5
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.32
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.31
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93509
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95425
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98944
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,6,N Current (Min),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,6,N Current (Max),A,36.25
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,6,N Current (RMS),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Current (Min),A,15.38
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Current (Max),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Current (Min),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Current (Max),A,53.88
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Current (Min),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Current (Max),A,46.75
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.31
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.31
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.56
