Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98117
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9736
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99124
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,5,N Current (Min),A,10.12
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,5,N Current (Max),A,46.62
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,5,N Current (RMS),A,24.5
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.88
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.75
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,23.5
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,90.5
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.5
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,51.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,69.88
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,58.38
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.56
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98096
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97031
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96298
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (Min),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (Max),A,56.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,40.62
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,57.12
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,104.62
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,80.62
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,60.25
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,92.5
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.88
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,69.75
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,113.25
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,84.88
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.81
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.75
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9393
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97671
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92584
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (Min),A,23.88
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (Max),A,58.5
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,34.25
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,81.75
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.38
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,71.62
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.38
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,64.5
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.87
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98074
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98999
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99338
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (Min),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (Max),A,54.25
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,78.25
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.38
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,89.75
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.88
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,71.5
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,109.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.12
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95361
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9422
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96704
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (Min),A,56.25
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (Max),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,77.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,67.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,84.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Min),A,117.75
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Max),A,177.25
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,137.12
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Min),A,222.88
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Max),A,301.12
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.5
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Min),A,241.62
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Max),A,324.88
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.12
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Min),A,307.25
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Max),A,398.88
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,349.25
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.75
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.06
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.75
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94491
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94739
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98718
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,6,N Current (Min),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,6,N Current (Max),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,6,N Current (RMS),A,22.88
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Current (Min),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Current (Max),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Current (Min),A,26.25
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Current (Max),A,39.5
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Current (Min),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Current (Max),A,46.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.81
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.07
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.81
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94491
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97232
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99277
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,5,N Current (Min),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,5,N Current (Max),A,60.25
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,5,N Current (RMS),A,43.38
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,14.12
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,92.75
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,54.62
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,80.38
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,66.25
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98782
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97082
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96014
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (Min),A,34.75
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (Max),A,64.38
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,43.62
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,72.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,116.12
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,87.12
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,60.38
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,95.88
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.12
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,63.62
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,118.25
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,84.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.19
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94696
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96869
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90903
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (Min),A,22.88
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (Max),A,56.88
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,40.38
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,75.12
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.25
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,86.5
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.38
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.38
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,67.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.75
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.44
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98349
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98718
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99353
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (Min),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (Max),A,52.62
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,46.62
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,74.88
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,45.25
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,81.25
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.88
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,72.62
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,116.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.12
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.75
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.56
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94238
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9473
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97775
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (Min),A,49.75
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (Max),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.25
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.62
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.12
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.38
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,61.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,62.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,87.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Min),A,121.25
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Max),A,173.75
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,146.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Min),A,221.75
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Max),A,308.88
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.88
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Min),A,226.62
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Max),A,317.12
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Min),A,316.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Max),A,396.38
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,359.38
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.63
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.56
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.38
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96051
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97958
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9899
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,6,N Current (Min),A,22.88
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,6,N Current (Max),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,6,N Current (RMS),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Current (Min),A,20.75
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Current (Max),A,35.88
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Current (Min),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Current (Max),A,60.88
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,49.38
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Current (Min),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Current (Max),A,61.38
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.44
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.12
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.44
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94644
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97385
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9888
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,5,N Current (Min),A,15.5
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,5,N Current (Max),A,53.75
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,5,N Current (RMS),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,47.62
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,73.5
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,55.12
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96359
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96023
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96912
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (Min),A,34.12
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (Max),A,60.88
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,41.25
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,45.5
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,89.75
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.25
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,60.75
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,85.25
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,68.12
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,121.38
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,87.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.44
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95288
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9827
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93573
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (Min),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (Max),A,61.38
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,37.25
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,46.88
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,73.5
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,43.5
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,85.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.38
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,64.12
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.12
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.69
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97949
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98981
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99448
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (Min),A,20.75
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (Max),A,65.38
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,37.88
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,59.12
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.88
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,52.12
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,80.5
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.38
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,72.62
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,123.62
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.5
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.62
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94907
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96051
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96915
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (Min),A,59.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (Max),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.38
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,73.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.38
